ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 00:00,0,0.000,ALERT,214.87,301.17,60.012,1400644803,"274151322000083","019011112586793",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,124458.7,124458.7,2336,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400644879,619881.00
05/21/2014 00:00,0,0.000,ALERT,215.54,302.07,59.981,1400644803,"274151322000076","019011112586793",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,126288.2,126288.2,2327,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400644882,619882.00
05/21/2014 00:00,0,0.000,ALERT,214.87,301.17,59.981,1400644803,"274151322000094","019011112586793",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,72411.9,72411.9,2333,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400644884,619883.00
05/21/2014 00:00,0,0.000,ALERT,214.41,302.07,59.981,1400644803,"274151322000052","019011112586793",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,124553.0,124553.0,2294,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400644887,619884.00
05/21/2014 00:00,0,0.000,ALERT,214.87,301.47,60.007,1400644803,"274151322000085","019011112586793",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,123941.6,123941.6,2281,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400644890,619885.00
05/21/2014 00:00,0,0.000,ALERT,214.64,299.97,59.986,1400644803,"274151322000087","019011112586793",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,119583.7,119583.7,2301,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400644893,619886.00
05/21/2014 00:00,0,0.000,ALERT,214.19,301.17,59.986,1400644803,"274151322000088","019011112586793",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,119808.2,119808.2,2290,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400644896,619887.00
05/21/2014 00:00,0,0.000,ALERT,214.64,302.07,60.018,1400644803,"274151322000095","019011112586793",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,124900.0,124900.0,2313,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400644899,619888.00
05/21/2014 00:00,0,0.000,ALERT,215.54,300.57,59.991,1400644803,"274151322000068","019011112586793",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,70226.1,70226.1,2302,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400644901,619889.00
05/21/2014 00:00,0,0.000,ALERT,214.64,302.07,59.996,1400644803,"274151322000054","019011112586793",0.00,12.00,0,298.17,303.58,0.0,0.0,0.000,122692.7,122692.7,2289,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400644904,619890.00
05/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400644803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400645684,619891.00
05/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400644803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400645684,619892.00
05/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400644803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400645684,619893.00
05/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400644803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400645684,619894.00
05/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400644803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400645684,619895.00
05/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400644803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400645684,619896.00
05/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400644803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400645684,619897.00
05/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400644803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400645684,619898.00
05/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400644803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400645684,619899.00
05/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400644803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400645684,619900.00
05/21/2014 00:15,0,0.000,ALERT,214.87,301.47,59.981,1400645703,"274151322000083","019011112586793",0.00,11.70,0,296.96,303.58,0.0,0.0,0.000,124458.7,124458.7,2338,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400645779,619901.00
05/21/2014 00:15,0,0.000,ALERT,215.77,301.77,60.002,1400645703,"274151322000076","019011112586793",0.00,11.70,0,296.36,303.58,0.0,0.0,0.000,126288.2,126288.2,2329,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400645661,619902.00
05/21/2014 00:15,0,0.000,ALERT,215.09,301.17,60.007,1400645703,"274151322000094","019011112586793",0.00,11.30,0,296.06,302.68,0.0,0.0,0.000,72411.9,72411.9,2335,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400645664,619903.00
05/21/2014 00:15,0,0.000,ALERT,214.64,302.37,59.981,1400645703,"274151322000052","019011112586793",0.00,11.70,0,296.66,303.58,0.0,0.0,0.000,124553.0,124553.0,2296,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400645667,619904.00
05/21/2014 00:15,0,0.000,ALERT,215.09,301.47,59.981,1400645703,"274151322000085","019011112586793",0.00,11.70,0,296.66,303.28,0.0,0.0,0.000,123941.6,123941.6,2283,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400645670,619905.00
05/21/2014 00:15,0,0.000,ALERT,214.87,300.57,59.991,1400645703,"274151322000087","019011112586793",0.00,13.70,0,295.76,302.68,0.0,0.0,0.000,119583.7,119583.7,2303,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400645673,619906.00
05/21/2014 00:15,0,0.000,ALERT,214.19,301.47,59.996,1400645703,"274151322000088","019011112586793",0.00,11.70,0,296.66,303.28,0.0,0.0,0.000,119808.2,119808.2,2292,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400645676,619907.00
05/21/2014 00:15,0,0.000,ALERT,214.41,301.77,59.986,1400645703,"274151322000095","019011112586793",0.00,11.30,0,297.87,304.18,0.0,0.0,0.000,124900.0,124900.0,2315,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400645679,619908.00
05/21/2014 00:15,0,0.000,ALERT,214.87,299.97,59.965,1400645703,"274151322000068","019011112586793",0.00,12.30,0,296.06,302.68,0.0,0.0,0.000,70226.1,70226.1,2304,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400645681,619909.00
05/21/2014 00:15,0,0.000,ALERT,213.96,300.87,59.986,1400645703,"274151322000054","019011112586793",0.00,12.00,0,296.66,303.58,0.0,0.0,0.000,122692.7,122692.7,2291,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400645684,619910.00
05/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400645703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400646583,619911.00
05/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400645703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400646583,619912.00
05/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400645703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400646583,619913.00
05/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400645703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400646583,619914.00
05/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400645703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400646583,619915.00
05/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400645703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400646583,619916.00
05/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400645703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400646583,619917.00
05/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400645703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400646583,619918.00
05/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400645703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400646583,619919.00
05/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400645703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400646583,619920.00
05/21/2014 00:30,0,0.000,ALERT,214.41,301.17,59.991,1400646603,"274151322000083","019011112586793",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,124458.7,124458.7,2340,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400646677,619921.00
05/21/2014 00:30,0,0.000,ALERT,215.09,301.17,59.975,1400646603,"274151322000076","019011112586793",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,126288.2,126288.2,2331,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400646680,619922.00
05/21/2014 00:30,0,0.000,ALERT,214.19,300.57,59.991,1400646603,"274151322000094","019011112586793",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,72411.9,72411.9,2337,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400646683,619923.00
05/21/2014 00:30,0,0.000,ALERT,213.96,300.57,59.996,1400646603,"274151322000052","019011112586793",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,124553.0,124553.0,2298,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400646686,619924.00
05/21/2014 00:30,0,0.000,ALERT,214.64,301.17,60.002,1400646603,"274151322000085","019011112586793",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,123941.6,123941.6,2285,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400646689,619925.00
05/21/2014 00:30,0,0.000,ALERT,214.41,299.97,60.002,1400646603,"274151322000087","019011112586793",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,119583.7,119583.7,2305,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400646691,619926.00
05/21/2014 00:30,0,0.000,ALERT,213.96,300.57,59.981,1400646603,"274151322000088","019011112586793",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,119808.2,119808.2,2294,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400646694,619927.00
05/21/2014 00:30,0,0.000,ALERT,214.41,302.07,60.007,1400646603,"274151322000095","019011112586793",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,124900.0,124900.0,2317,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400646697,619928.00
05/21/2014 00:30,0,0.000,ALERT,215.09,299.97,59.996,1400646603,"274151322000068","019011112586793",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,70226.1,70226.1,2306,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400646700,619929.00
05/21/2014 00:30,0,0.000,ALERT,214.19,300.87,60.002,1400646603,"274151322000054","019011112586793",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,122692.7,122692.7,2293,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400646703,619930.00
05/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400646603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400647483,619931.00
05/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400646603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400647483,619932.00
05/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400646603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400647483,619933.00
05/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400646603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400647483,619934.00
05/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400646603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400647483,619935.00
05/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400646603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400647483,619936.00
05/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400646603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400647483,619937.00
05/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400646603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400647483,619938.00
05/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400646603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400647483,619939.00
05/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400646603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400647483,619940.00
05/21/2014 00:45,0,0.000,ALERT,214.41,300.87,59.959,1400647504,"274151322000083","019011112586793",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,124458.7,124458.7,2342,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400647580,619941.00
05/21/2014 00:45,0,0.000,ALERT,215.09,301.17,59.954,1400647504,"274151322000076","019011112586793",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,126288.2,126288.2,2333,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400647583,619942.00
05/21/2014 00:45,0,0.000,ALERT,214.64,300.87,59.959,1400647504,"274151322000094","019011112586793",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,72411.9,72411.9,2339,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400647586,619943.00
05/21/2014 00:45,0,0.000,ALERT,214.64,301.77,59.949,1400647504,"274151322000052","019011112586793",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,124553.0,124553.0,2300,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400647589,619944.00
05/21/2014 00:45,0,0.000,ALERT,214.64,301.47,59.965,1400647504,"274151322000085","019011112586793",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,123941.6,123941.6,2287,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400647592,619945.00
05/21/2014 00:45,0,0.000,ALERT,214.64,300.27,59.954,1400647504,"274151322000087","019011112586793",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,119583.7,119583.7,2307,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400647595,619946.00
05/21/2014 00:45,0,0.000,ALERT,214.41,301.17,59.991,1400647504,"274151322000088","019011112586793",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,119808.2,119808.2,2296,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400647598,619947.00
05/21/2014 00:45,0,0.000,ALERT,214.87,302.37,59.965,1400647504,"274151322000095","019011112586793",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,124900.0,124900.0,2319,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400647600,619948.00
05/21/2014 00:45,0,0.000,ALERT,215.32,300.87,59.938,1400647504,"274151322000068","019011112586793",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,70226.1,70226.1,2308,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400647603,619949.00
05/21/2014 00:45,0,0.000,ALERT,214.19,301.47,59.970,1400647504,"274151322000054","019011112586793",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,122692.7,122692.7,2295,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400647606,619950.00
05/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400647504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400648384,619951.00
05/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400647504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400648384,619952.00
05/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400647504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400648384,619953.00
05/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400647504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400648384,619954.00
05/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400647504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400648384,619955.00
05/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400647504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400648384,619956.00
05/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400647504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400648384,619957.00
05/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400647504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400648384,619958.00
05/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400647504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400648384,619959.00
05/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400647504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400648384,619960.00
05/21/2014 01:00,0,0.000,ALERT,213.51,299.97,59.944,1400648403,"274151322000083","019011112586793",0.00,11.30,0,298.17,303.28,0.0,0.0,0.000,124458.7,124458.7,2344,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400648357,619961.00
05/21/2014 01:00,0,0.000,ALERT,213.96,299.97,59.970,1400648403,"274151322000076","019011112586793",0.00,11.30,0,297.87,302.98,0.0,0.0,0.000,126288.2,126288.2,2335,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400648480,619962.00
05/21/2014 01:00,0,0.000,ALERT,213.51,299.97,59.965,1400648403,"274151322000094","019011112586793",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,72411.9,72411.9,2341,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400648483,619963.00
05/21/2014 01:00,0,0.000,ALERT,213.51,300.87,59.965,1400648403,"274151322000052","019011112586793",0.00,11.70,0,297.57,303.28,0.0,0.0,0.000,124553.0,124553.0,2302,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400648486,619964.00
05/21/2014 01:00,0,0.000,ALERT,213.74,299.67,59.959,1400648403,"274151322000085","019011112586793",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,123941.6,123941.6,2289,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400648489,619965.00
05/21/2014 01:00,0,0.000,ALERT,213.74,299.97,59.965,1400648403,"274151322000087","019011112586793",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,119583.7,119583.7,2309,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400648492,619966.00
05/21/2014 01:00,0,0.000,ALERT,213.29,300.27,59.959,1400648403,"274151322000088","019011112586793",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,119808.2,119808.2,2298,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400648495,619967.00
05/21/2014 01:00,0,0.000,ALERT,213.51,300.57,59.922,1400648403,"274151322000095","019011112586793",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,124900.0,124900.0,2321,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400648498,619968.00
05/21/2014 01:00,0,0.000,ALERT,214.41,299.37,59.975,1400648403,"274151322000068","019011112586793",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,70226.1,70226.1,2310,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400648501,619969.00
05/21/2014 01:00,0,0.000,ALERT,213.51,300.27,59.965,1400648403,"274151322000054","019011112586793",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,122692.7,122692.7,2297,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400648503,619970.00
05/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400648403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400649283,619971.00
05/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400648403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400649283,619972.00
05/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400648403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400649283,619973.00
05/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400648403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400649283,619974.00
05/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400648403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400649283,619975.00
05/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400648403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400649283,619976.00
05/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400648403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400649283,619977.00
05/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400648403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400649283,619978.00
05/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400648403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400649283,619979.00
05/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400648403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400649283,619980.00
05/21/2014 01:13,0,0.000,ALERT,213.29,299.37,59.970,1400649182,"274151322000083","019011112586793",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,124458.7,124458.7,2346,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400649258,619981.00
05/21/2014 01:13,0,0.000,ALERT,213.74,299.97,59.954,1400649182,"274151322000076","019011112586793",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,126288.2,126288.2,2337,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400649261,619982.00
05/21/2014 01:13,0,0.000,ALERT,213.06,299.37,59.965,1400649182,"274151322000094","019011112586793",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,72411.9,72411.9,2343,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400649264,619983.00
05/21/2014 01:13,0,0.000,ALERT,212.83,299.07,59.959,1400649182,"274151322000052","019011112586793",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,124553.0,124553.0,2304,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400649390,619984.00
05/21/2014 01:13,0,0.000,ALERT,213.51,299.67,59.949,1400649182,"274151322000085","019011112586793",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,123941.6,123941.6,2291,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400649393,619985.00
05/21/2014 01:13,0,0.000,ALERT,213.29,298.47,59.954,1400649182,"274151322000087","019011112586793",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,119583.7,119583.7,2311,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400649396,619986.00
05/21/2014 01:13,0,0.000,ALERT,213.51,300.57,59.970,1400649182,"274151322000088","019011112586793",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,119808.2,119808.2,2300,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400649399,619987.00
05/21/2014 01:13,0,0.000,ALERT,213.96,301.17,59.954,1400649182,"274151322000095","019011112586793",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,124900.0,124900.0,2323,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400649402,619988.00
05/21/2014 01:13,0,0.000,ALERT,214.41,299.67,59.954,1400649182,"274151322000068","019011112586793",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,70226.1,70226.1,2312,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400649404,619989.00
05/21/2014 01:13,0,0.000,ALERT,213.74,301.17,59.954,1400649182,"274151322000054","019011112586793",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,122692.7,122692.7,2299,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400649407,619990.00
05/21/2014 01:13,1,0,NO_COMMUNICATIONS,0,0,0,1400649182,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400650062,619991.00
05/21/2014 01:13,1,0,NO_COMMUNICATIONS,0,0,0,1400649182,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400650062,619992.00
05/21/2014 01:13,1,0,NO_COMMUNICATIONS,0,0,0,1400649182,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400650062,619993.00
05/21/2014 01:13,1,0,NO_COMMUNICATIONS,0,0,0,1400649182,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400650062,619994.00
05/21/2014 01:13,1,0,NO_COMMUNICATIONS,0,0,0,1400649182,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400650062,619995.00
05/21/2014 01:13,1,0,NO_COMMUNICATIONS,0,0,0,1400649182,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400650062,619996.00
05/21/2014 01:13,1,0,NO_COMMUNICATIONS,0,0,0,1400649182,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400650062,619997.00
05/21/2014 01:13,1,0,NO_COMMUNICATIONS,0,0,0,1400649182,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400650062,619998.00
05/21/2014 01:13,1,0,NO_COMMUNICATIONS,0,0,0,1400649182,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400650062,619999.00
05/21/2014 01:13,1,0,NO_COMMUNICATIONS,0,0,0,1400649182,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400650062,620000.00
05/21/2014 01:30,0,0.000,ALERT,214.64,301.77,59.970,1400650203,"274151322000083","019011112586793",0.00,11.30,0,298.17,303.28,0.0,0.0,0.000,124458.7,124458.7,2348,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400650278,620001.00
05/21/2014 01:30,0,0.000,ALERT,215.09,301.47,59.975,1400650203,"274151322000076","019011112586793",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,126288.2,126288.2,2339,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400650281,620002.00
05/21/2014 01:30,0,0.000,ALERT,214.64,300.87,59.965,1400650203,"274151322000094","019011112586793",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,72411.9,72411.9,2345,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400650284,620003.00
05/21/2014 01:30,0,0.000,ALERT,214.19,302.07,59.970,1400650203,"274151322000052","019011112586793",0.00,11.70,0,297.57,303.28,0.0,0.0,0.000,124553.0,124553.0,2306,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400650286,620004.00
05/21/2014 01:30,0,0.000,ALERT,214.64,301.17,59.959,1400650203,"274151322000085","019011112586793",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,123941.6,123941.6,2293,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400650289,620005.00
05/21/2014 01:30,0,0.000,ALERT,214.41,300.27,59.965,1400650203,"274151322000087","019011112586793",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,119583.7,119583.7,2313,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400650292,620006.00
05/21/2014 01:30,0,0.000,ALERT,213.96,301.17,59.954,1400650203,"274151322000088","019011112586793",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,119808.2,119808.2,2302,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400650295,620007.00
05/21/2014 01:30,0,0.000,ALERT,214.41,302.07,59.965,1400650203,"274151322000095","019011112586793",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,124900.0,124900.0,2325,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400650297,620008.00
05/21/2014 01:30,0,0.000,ALERT,215.09,300.27,59.965,1400650203,"274151322000068","019011112586793",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,70226.1,70226.1,2314,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400650300,620009.00
05/21/2014 01:30,0,0.000,ALERT,214.19,301.17,59.928,1400650203,"274151322000054","019011112586793",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,122692.7,122692.7,2301,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400650303,620010.00
05/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400650203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651084,620011.00
05/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400650203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651084,620012.00
05/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400650203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651084,620013.00
05/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400650203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651084,620014.00
05/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400650203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651084,620015.00
05/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400650203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651084,620016.00
05/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400650203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651084,620017.00
05/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400650203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651084,620018.00
05/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400650203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651084,620019.00
05/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400650203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651084,620020.00
05/21/2014 01:45,0,0.000,ALERT,214.64,302.07,59.975,1400651103,"274151322000083","019011112586793",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,124458.7,124458.7,2350,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400651178,620021.00
05/21/2014 01:45,0,0.000,ALERT,215.32,302.37,59.970,1400651103,"274151322000076","019011112586793",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,126288.2,126288.2,2341,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400651181,620022.00
05/21/2014 01:45,0,0.000,ALERT,214.87,301.17,59.970,1400651103,"274151322000094","019011112586793",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,72411.9,72411.9,2347,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400651183,620023.00
05/21/2014 01:45,0,0.000,ALERT,214.64,302.68,59.970,1400651103,"274151322000052","019011112586793",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,124553.0,124553.0,2308,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400651186,620024.00
05/21/2014 01:45,0,0.000,ALERT,214.87,301.77,59.970,1400651103,"274151322000085","019011112586793",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,123941.6,123941.6,2295,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400651189,620025.00
05/21/2014 01:45,0,0.000,ALERT,214.87,301.17,59.981,1400651103,"274151322000087","019011112586793",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,119583.7,119583.7,2315,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400651193,620026.00
05/21/2014 01:45,0,0.000,ALERT,214.41,302.07,59.970,1400651103,"274151322000088","019011112586793",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,119808.2,119808.2,2304,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400651195,620027.00
05/21/2014 01:45,0,0.000,ALERT,214.41,302.37,59.965,1400651103,"274151322000095","019011112586793",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,124900.0,124900.0,2327,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400651198,620028.00
05/21/2014 01:45,0,0.000,ALERT,215.32,301.17,59.965,1400651103,"274151322000068","019011112586793",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,70226.1,70226.1,2316,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400651201,620029.00
05/21/2014 01:45,0,0.000,ALERT,214.19,301.77,59.970,1400651103,"274151322000054","019011112586793",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,122692.7,122692.7,2303,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400651204,620030.00
05/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400651103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651984,620031.00
05/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400651103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651984,620032.00
05/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400651103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651984,620033.00
05/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400651103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651984,620034.00
05/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400651103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651984,620035.00
