ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400651103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651984,620036.00
05/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400651103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651984,620037.00
05/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400651103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651984,620038.00
05/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400651103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651984,620039.00
05/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400651103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400651984,620040.00
05/21/2014 02:00,0,0.000,ALERT,214.41,301.47,59.944,1400652004,"274151322000083","019011112586793",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,124458.7,124458.7,2352,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652079,620041.00
05/21/2014 02:00,0,0.000,ALERT,214.64,300.87,59.938,1400652004,"274151322000076","019011112586793",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,126288.2,126288.2,2343,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652082,620042.00
05/21/2014 02:00,0,0.000,ALERT,214.19,300.87,59.975,1400652004,"274151322000094","019011112586793",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,72411.9,72411.9,2349,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400652084,620043.00
05/21/2014 02:00,0,0.000,ALERT,213.96,301.47,59.938,1400652004,"274151322000052","019011112586793",0.00,11.70,0,298.77,304.18,0.0,0.0,0.000,124553.0,124553.0,2310,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652087,620044.00
05/21/2014 02:00,0,0.000,ALERT,214.19,301.17,59.938,1400652004,"274151322000085","019011112586793",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,123941.6,123941.6,2297,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652090,620045.00
05/21/2014 02:00,0,0.000,ALERT,214.19,300.27,59.954,1400652004,"274151322000087","019011112586793",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,119583.7,119583.7,2317,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652093,620046.00
05/21/2014 02:00,0,0.000,ALERT,213.74,301.17,59.928,1400652004,"274151322000088","019011112586793",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,119808.2,119808.2,2306,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652096,620047.00
05/21/2014 02:00,0,0.000,ALERT,214.19,301.47,59.933,1400652004,"274151322000095","019011112586793",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,124900.0,124900.0,2329,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652098,620048.00
05/21/2014 02:00,0,0.000,ALERT,214.87,299.97,59.907,1400652004,"274151322000068","019011112586793",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,70226.1,70226.1,2318,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652101,620049.00
05/21/2014 02:00,0,0.000,ALERT,213.96,300.87,59.907,1400652004,"274151322000054","019011112586793",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,122692.7,122692.7,2305,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652104,620050.00
05/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400652004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400652885,620051.00
05/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400652004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400652885,620052.00
05/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400652004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400652885,620053.00
05/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400652004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400652885,620054.00
05/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400652004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400652885,620055.00
05/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400652004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400652885,620056.00
05/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400652004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400652885,620057.00
05/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400652004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400652885,620058.00
05/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400652004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400652885,620059.00
05/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400652004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400652885,620060.00
05/21/2014 02:15,0,0.000,ALERT,214.87,302.37,59.975,1400652903,"274151322000083","019011112586793",0.00,11.70,0,299.67,308.39,0.0,0.0,0.000,124458.7,124458.7,2354,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652979,620061.00
05/21/2014 02:15,0,0.000,ALERT,215.32,302.68,59.996,1400652903,"274151322000076","019011112586793",0.00,12.00,0,299.37,307.18,0.0,0.0,0.000,126288.2,126288.2,2345,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652982,620062.00
05/21/2014 02:15,0,0.000,ALERT,214.64,301.77,59.970,1400652903,"274151322000094","019011112586793",0.00,11.30,0,299.07,306.88,0.0,0.0,0.000,72411.9,72411.9,2351,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652985,620063.00
05/21/2014 02:15,0,0.000,ALERT,214.64,302.37,59.970,1400652903,"274151322000052","019011112586793",0.00,12.00,0,299.07,307.78,0.0,0.0,0.000,124553.0,124553.0,2312,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652988,620064.00
05/21/2014 02:15,0,0.000,ALERT,214.87,302.07,60.002,1400652903,"274151322000085","019011112586793",0.00,12.00,0,299.07,307.18,0.0,0.0,0.000,123941.6,123941.6,2299,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652990,620065.00
05/21/2014 02:15,0,0.000,ALERT,214.64,301.17,59.975,1400652903,"274151322000087","019011112586793",0.00,13.00,0,298.47,306.88,0.0,0.0,0.000,119583.7,119583.7,2319,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652873,620066.00
05/21/2014 02:15,0,0.000,ALERT,214.19,301.77,59.981,1400652903,"274151322000088","019011112586793",0.00,12.30,0,299.37,307.48,0.0,0.0,0.000,119808.2,119808.2,2308,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400652876,620067.00
05/21/2014 02:15,0,0.000,ALERT,214.41,303.28,59.975,1400652903,"274151322000095","019011112586793",0.00,11.30,0,300.27,308.69,0.0,0.0,0.000,124900.0,124900.0,2331,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652879,620068.00
05/21/2014 02:15,0,0.000,ALERT,215.09,301.47,59.975,1400652903,"274151322000068","019011112586793",0.00,12.70,0,298.47,306.88,0.0,0.0,0.000,70226.1,70226.1,2320,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652882,620069.00
05/21/2014 02:15,0,0.000,ALERT,214.41,301.77,59.970,1400652903,"274151322000054","019011112586793",0.00,12.30,0,299.37,307.78,0.0,0.0,0.000,122692.7,122692.7,2307,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400652885,620070.00
05/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400652903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400653783,620071.00
05/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400652903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400653783,620072.00
05/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400652903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400653783,620073.00
05/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400652903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400653783,620074.00
05/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400652903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400653783,620075.00
05/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400652903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400653783,620076.00
05/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400652903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400653783,620077.00
05/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400652903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400653783,620078.00
05/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400652903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400653783,620079.00
05/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400652903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400653783,620080.00
05/21/2014 02:30,0,0.000,ALERT,214.87,302.07,59.970,1400653803,"274151322000083","019011112586793",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,124458.7,124458.7,2356,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400653879,620081.00
05/21/2014 02:30,0,0.000,ALERT,215.32,302.37,59.970,1400653803,"274151322000076","019011112586793",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,126288.2,126288.2,2347,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400653882,620082.00
05/21/2014 02:30,0,0.000,ALERT,214.87,301.47,59.975,1400653803,"274151322000094","019011112586793",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,72411.9,72411.9,2353,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400653885,620083.00
05/21/2014 02:30,0,0.000,ALERT,214.64,302.37,59.986,1400653803,"274151322000052","019011112586793",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,124553.0,124553.0,2314,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400653887,620084.00
05/21/2014 02:30,0,0.000,ALERT,214.87,302.07,59.975,1400653803,"274151322000085","019011112586793",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,123941.6,123941.6,2301,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400653890,620085.00
05/21/2014 02:30,0,0.000,ALERT,215.09,302.07,59.975,1400653803,"274151322000087","019011112586793",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,119583.7,119583.7,2321,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400653893,620086.00
05/21/2014 02:30,0,0.000,ALERT,214.41,301.77,59.975,1400653803,"274151322000088","019011112586793",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,119808.2,119808.2,2310,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400653896,620087.00
05/21/2014 02:30,0,0.000,ALERT,214.64,302.98,59.970,1400653803,"274151322000095","019011112586793",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,124900.0,124900.0,2333,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400653899,620088.00
05/21/2014 02:30,0,0.000,ALERT,215.32,301.77,59.970,1400653803,"274151322000068","019011112586793",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,70226.1,70226.1,2322,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400653901,620089.00
05/21/2014 02:30,0,0.000,ALERT,214.64,302.37,60.002,1400653803,"274151322000054","019011112586793",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,122692.7,122692.7,2309,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400653904,620090.00
05/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400653803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400654683,620091.00
05/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400653803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400654683,620092.00
05/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400653803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400654683,620093.00
05/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400653803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400654683,620094.00
05/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400653803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400654683,620095.00
05/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400653803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400654683,620096.00
05/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400653803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400654683,620097.00
05/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400653803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400654683,620098.00
05/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400653803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400654683,620099.00
05/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400653803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400654683,620100.00
05/21/2014 02:45,0,0.000,ALERT,214.87,302.07,59.965,1400654703,"274151322000083","019011112586793",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,124458.7,124458.7,2358,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400654655,620101.00
05/21/2014 02:45,0,0.000,ALERT,215.32,301.47,59.965,1400654703,"274151322000076","019011112586793",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,126288.2,126288.2,2349,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400654658,620102.00
05/21/2014 02:45,0,0.000,ALERT,214.41,301.17,59.965,1400654703,"274151322000094","019011112586793",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,72411.9,72411.9,2355,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400654661,620103.00
05/21/2014 02:45,0,0.000,ALERT,214.19,301.77,59.928,1400654703,"274151322000052","019011112586793",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,124553.0,124553.0,2316,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400654664,620104.00
05/21/2014 02:45,0,0.000,ALERT,214.87,301.77,59.981,1400654703,"274151322000085","019011112586793",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,123941.6,123941.6,2303,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400654667,620105.00
05/21/2014 02:45,0,0.000,ALERT,214.64,300.57,59.986,1400654703,"274151322000087","019011112586793",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,119583.7,119583.7,2323,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400654669,620106.00
05/21/2014 02:45,0,0.000,ALERT,214.41,302.07,59.975,1400654703,"274151322000088","019011112586793",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,119808.2,119808.2,2312,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400654672,620107.00
05/21/2014 02:45,0,0.000,ALERT,214.87,302.98,59.981,1400654703,"274151322000095","019011112586793",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,124900.0,124900.0,2335,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400654675,620108.00
05/21/2014 02:45,0,0.000,ALERT,215.32,301.17,59.970,1400654703,"274151322000068","019011112586793",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,70226.1,70226.1,2324,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400654678,620109.00
05/21/2014 02:45,0,0.000,ALERT,214.64,302.37,59.965,1400654703,"274151322000054","019011112586793",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,122692.7,122692.7,2311,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400654681,620110.00
05/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400654703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400655584,620111.00
05/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400654703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400655584,620112.00
05/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400654703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400655584,620113.00
05/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400654703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400655584,620114.00
05/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400654703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400655584,620115.00
05/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400654703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400655584,620116.00
05/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400654703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400655584,620117.00
05/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400654703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400655584,620118.00
05/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400654703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400655584,620119.00
05/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400654703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400655584,620120.00
05/21/2014 03:00,0,0.000,ALERT,214.41,301.17,59.949,1400655603,"274151322000083","019011112586793",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,124458.7,124458.7,2360,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400655434,620121.00
05/21/2014 03:00,0,0.000,ALERT,215.09,300.87,59.965,1400655603,"274151322000076","019011112586793",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,126288.2,126288.2,2351,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400655437,620122.00
05/21/2014 03:00,0,0.000,ALERT,214.41,300.57,59.938,1400655603,"274151322000094","019011112586793",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,72411.9,72411.9,2357,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400655440,620123.00
05/21/2014 03:00,0,0.000,ALERT,213.96,301.77,59.944,1400655603,"274151322000052","019011112586793",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,124553.0,124553.0,2318,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400655444,620124.00
05/21/2014 03:00,0,0.000,ALERT,214.41,300.87,59.922,1400655603,"274151322000085","019011112586793",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,123941.6,123941.6,2305,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400655447,620125.00
05/21/2014 03:00,0,0.000,ALERT,214.64,300.87,59.922,1400655603,"274151322000087","019011112586793",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,119583.7,119583.7,2325,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400655452,620126.00
05/21/2014 03:00,0,0.000,ALERT,214.19,301.17,59.928,1400655603,"274151322000088","019011112586793",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,119808.2,119808.2,2314,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400655455,620127.00
05/21/2014 03:00,0,0.000,ALERT,214.41,302.37,59.928,1400655603,"274151322000095","019011112586793",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,124900.0,124900.0,2337,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400655459,620128.00
05/21/2014 03:00,0,0.000,ALERT,215.09,300.87,59.933,1400655603,"274151322000068","019011112586793",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,70226.1,70226.1,2326,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400655463,620129.00
05/21/2014 03:00,0,0.000,ALERT,214.19,301.17,59.912,1400655603,"274151322000054","019011112586793",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,122692.7,122692.7,2313,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400655467,620130.00
05/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400655603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400656483,620131.00
05/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400655603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400656483,620132.00
05/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400655603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400656483,620133.00
05/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400655603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400656483,620134.00
05/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400655603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400656483,620135.00
05/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400655603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400656483,620136.00
05/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400655603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400656483,620137.00
05/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400655603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400656483,620138.00
05/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400655603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400656483,620139.00
05/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400655603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400656483,620140.00
05/21/2014 03:15,0,0.000,ALERT,214.64,301.77,59.970,1400656503,"274151322000083","019011112586793",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,124458.7,124458.7,2362,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400656333,620141.00
05/21/2014 03:15,0,0.000,ALERT,215.32,301.17,59.949,1400656503,"274151322000076","019011112586793",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,126288.2,126288.2,2353,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400656336,620142.00
05/21/2014 03:15,0,0.000,ALERT,214.64,301.17,59.928,1400656503,"274151322000094","019011112586793",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,72411.9,72411.9,2359,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400656339,620143.00
05/21/2014 03:15,0,0.000,ALERT,214.19,302.37,59.981,1400656503,"274151322000052","019011112586793",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,124553.0,124553.0,2320,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400656341,620144.00
05/21/2014 03:15,0,0.000,ALERT,214.41,301.17,59.928,1400656503,"274151322000085","019011112586793",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,123941.6,123941.6,2307,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400656344,620145.00
05/21/2014 03:15,0,0.000,ALERT,214.87,301.47,59.949,1400656503,"274151322000087","019011112586793",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,119583.7,119583.7,2327,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400656347,620146.00
05/21/2014 03:15,0,0.000,ALERT,214.41,301.77,59.954,1400656503,"274151322000088","019011112586793",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,119808.2,119808.2,2316,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400656350,620147.00
05/21/2014 03:15,0,0.000,ALERT,214.64,302.68,59.959,1400656503,"274151322000095","019011112586793",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,124900.0,124900.0,2339,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400656353,620148.00
05/21/2014 03:15,0,0.000,ALERT,215.32,301.17,59.959,1400656503,"274151322000068","019011112586793",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,70226.1,70226.1,2328,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400656356,620149.00
05/21/2014 03:15,0,0.000,ALERT,214.64,301.17,59.954,1400656503,"274151322000054","019011112586793",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,122692.7,122692.7,2315,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400656360,620150.00
05/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400656503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400657383,620151.00
05/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400656503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400657383,620152.00
05/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400656503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400657383,620153.00
05/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400656503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400657383,620154.00
05/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400656503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400657383,620155.00
05/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400656503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400657383,620156.00
05/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400656503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400657383,620157.00
05/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400656503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400657383,620158.00
05/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400656503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400657383,620159.00
05/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400656503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400657383,620160.00
05/21/2014 03:30,0,0.000,ALERT,214.87,303.28,59.981,1400657403,"274151322000083","019011112586793",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,124458.7,124458.7,2364,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400657357,620161.00
05/21/2014 03:30,0,0.000,ALERT,215.32,302.37,59.959,1400657403,"274151322000076","019011112586793",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,126288.2,126288.2,2355,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400657360,620162.00
05/21/2014 03:30,0,0.000,ALERT,214.64,302.07,59.975,1400657403,"274151322000094","019011112586793",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,72411.9,72411.9,2361,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400657363,620163.00
05/21/2014 03:30,0,0.000,ALERT,214.64,303.28,59.965,1400657403,"274151322000052","019011112586793",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,124553.0,124553.0,2322,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400657365,620164.00
05/21/2014 03:30,0,0.000,ALERT,214.87,302.98,59.970,1400657403,"274151322000085","019011112586793",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,123941.6,123941.6,2309,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400657368,620165.00
05/21/2014 03:30,0,0.000,ALERT,214.87,301.77,59.965,1400657403,"274151322000087","019011112586793",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,119583.7,119583.7,2329,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400657371,620166.00
05/21/2014 03:30,0,0.000,ALERT,214.41,302.07,59.928,1400657403,"274151322000088","019011112586793",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,119808.2,119808.2,2318,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400657374,620167.00
05/21/2014 03:30,0,0.000,ALERT,214.87,303.58,59.959,1400657403,"274151322000095","019011112586793",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,124900.0,124900.0,2341,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400657377,620168.00
05/21/2014 03:30,0,0.000,ALERT,215.32,302.07,60.002,1400657403,"274151322000068","019011112586793",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,70226.1,70226.1,2330,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400657379,620169.00
05/21/2014 03:30,0,0.000,ALERT,214.41,302.98,59.959,1400657403,"274151322000054","019011112586793",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,122692.7,122692.7,2317,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400657382,620170.00
05/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400657403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400658283,620171.00
05/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400657403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400658283,620172.00
05/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400657403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400658283,620173.00
05/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400657403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400658283,620174.00
05/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400657403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400658283,620175.00
05/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400657403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400658283,620176.00
05/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400657403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400658283,620177.00
05/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400657403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400658283,620178.00
05/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400657403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400658283,620179.00
05/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400657403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400658283,620180.00
05/21/2014 03:45,0,0.000,ALERT,214.64,302.07,59.986,1400658303,"274151322000083","019011112586793",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,124458.7,124458.7,2366,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400658009,620181.00
05/21/2014 03:45,0,0.000,ALERT,215.09,301.47,59.981,1400658303,"274151322000076","019011112586793",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,126288.2,126288.2,2357,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400658012,620182.00
05/21/2014 03:45,0,0.000,ALERT,214.41,301.47,59.996,1400658303,"274151322000094","019011112586793",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,72411.9,72411.9,2363,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400658015,620183.00
05/21/2014 03:45,0,0.000,ALERT,214.19,301.77,59.986,1400658303,"274151322000052","019011112586793",0.00,13.00,0,299.67,305.08,0.0,0.0,0.000,124553.0,124553.0,2324,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400658018,620184.00
05/21/2014 03:45,0,0.000,ALERT,214.64,301.77,60.007,1400658303,"274151322000085","019011112586793",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,123941.6,123941.6,2311,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400658021,620185.00
05/21/2014 03:45,0,0.000,ALERT,214.64,300.87,59.975,1400658303,"274151322000087","019011112586793",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,119583.7,119583.7,2331,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400658023,620186.00
05/21/2014 03:45,0,0.000,ALERT,214.19,301.77,59.991,1400658303,"274151322000088","019011112586793",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,119808.2,119808.2,2320,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400658026,620187.00
05/21/2014 03:45,0,0.000,ALERT,214.41,302.98,59.991,1400658303,"274151322000095","019011112586793",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,124900.0,124900.0,2343,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400658029,620188.00
05/21/2014 03:45,0,0.000,ALERT,215.32,301.17,60.018,1400658303,"274151322000068","019011112586793",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,70226.1,70226.1,2332,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400658032,620189.00
05/21/2014 03:45,0,0.000,ALERT,214.41,302.37,59.996,1400658303,"274151322000054","019011112586793",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,122692.7,122692.7,2319,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400658035,620190.00
