ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400658303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400659184,620191.00
05/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400658303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400659184,620192.00
05/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400658303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400659184,620193.00
05/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400658303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400659184,620194.00
05/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400658303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400659184,620195.00
05/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400658303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400659184,620196.00
05/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400658303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400659184,620197.00
05/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400658303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400659184,620198.00
05/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400658303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400659184,620199.00
05/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400658303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400659184,620200.00
05/21/2014 04:00,0,0.000,ALERT,214.19,301.17,59.975,1400659203,"274151322000083","019011112586793",0.00,12.70,0,297.57,304.18,0.0,0.0,0.000,124458.7,124458.7,2368,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400659210,620201.00
05/21/2014 04:00,0,0.000,ALERT,214.87,300.57,59.991,1400659203,"274151322000076","019011112586793",0.00,12.70,0,296.96,303.88,0.0,0.0,0.000,126288.2,126288.2,2359,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400659213,620202.00
05/21/2014 04:00,0,0.000,ALERT,214.41,300.57,59.986,1400659203,"274151322000094","019011112586793",0.00,12.30,0,296.66,302.98,0.0,0.0,0.000,72411.9,72411.9,2365,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400659215,620203.00
05/21/2014 04:00,0,0.000,ALERT,213.96,300.57,59.986,1400659203,"274151322000052","019011112586793",0.00,13.00,0,296.66,304.18,0.0,0.0,0.000,124553.0,124553.0,2326,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400659218,620204.00
05/21/2014 04:00,0,0.000,ALERT,214.64,300.87,59.991,1400659203,"274151322000085","019011112586793",0.00,12.70,0,297.26,303.58,0.0,0.0,0.000,123941.6,123941.6,2313,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400659221,620205.00
05/21/2014 04:00,0,0.000,ALERT,214.41,299.67,60.007,1400659203,"274151322000087","019011112586793",0.00,13.70,0,296.36,302.98,0.0,0.0,0.000,119583.7,119583.7,2333,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400659224,620206.00
05/21/2014 04:00,0,0.000,ALERT,214.19,300.87,59.981,1400659203,"274151322000088","019011112586793",0.00,13.00,0,296.96,303.28,0.0,0.0,0.000,119808.2,119808.2,2322,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400659297,620207.00
05/21/2014 04:00,0,0.000,ALERT,214.64,301.77,59.981,1400659203,"274151322000095","019011112586793",0.00,12.00,0,298.17,304.48,0.0,0.0,0.000,124900.0,124900.0,2345,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400659300,620208.00
05/21/2014 04:00,0,0.000,ALERT,214.87,300.27,59.986,1400659203,"274151322000068","019011112586793",0.00,13.70,0,296.66,302.98,0.0,0.0,0.000,70226.1,70226.1,2334,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400659303,620209.00
05/21/2014 04:00,0,0.000,ALERT,214.19,300.57,59.986,1400659203,"274151322000054","019011112586793",0.00,13.30,0,297.26,303.88,0.0,0.0,0.000,122692.7,122692.7,2321,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400659305,620210.00
05/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400659203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660083,620211.00
05/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400659203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660083,620212.00
05/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400659203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660083,620213.00
05/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400659203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660083,620214.00
05/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400659203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660083,620215.00
05/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400659203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660083,620216.00
05/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400659203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660083,620217.00
05/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400659203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660083,620218.00
05/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400659203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660083,620219.00
05/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400659203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660083,620220.00
05/21/2014 04:15,0,0.000,ALERT,214.19,301.47,59.970,1400660103,"274151322000083","019011112586793",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,124458.7,124458.7,2370,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400660179,620221.00
05/21/2014 04:15,0,0.000,ALERT,214.64,301.17,59.996,1400660103,"274151322000076","019011112586793",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,126288.2,126288.2,2361,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400660181,620222.00
05/21/2014 04:15,0,0.000,ALERT,214.19,300.27,59.975,1400660103,"274151322000094","019011112586793",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,72411.9,72411.9,2367,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400660184,620223.00
05/21/2014 04:15,0,0.000,ALERT,213.96,300.57,59.981,1400660103,"274151322000052","019011112586793",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,124553.0,124553.0,2328,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400660187,620224.00
05/21/2014 04:15,0,0.000,ALERT,214.19,300.87,59.996,1400660103,"274151322000085","019011112586793",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,123941.6,123941.6,2315,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400660190,620225.00
05/21/2014 04:15,0,0.000,ALERT,214.41,300.27,59.991,1400660103,"274151322000087","019011112586793",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,119583.7,119583.7,2335,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400660193,620226.00
05/21/2014 04:15,0,0.000,ALERT,213.96,300.27,59.981,1400660103,"274151322000088","019011112586793",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,119808.2,119808.2,2324,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400660196,620227.00
05/21/2014 04:15,0,0.000,ALERT,214.19,302.07,59.975,1400660103,"274151322000095","019011112586793",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,124900.0,124900.0,2347,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400660199,620228.00
05/21/2014 04:15,0,0.000,ALERT,214.87,300.57,59.975,1400660103,"274151322000068","019011112586793",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,70226.1,70226.1,2336,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400660201,620229.00
05/21/2014 04:15,0,0.000,ALERT,214.41,301.17,59.981,1400660103,"274151322000054","019011112586793",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,122692.7,122692.7,2323,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400660204,620230.00
05/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400660103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660983,620231.00
05/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400660103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660983,620232.00
05/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400660103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660983,620233.00
05/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400660103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660983,620234.00
05/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400660103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660983,620235.00
05/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400660103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660983,620236.00
05/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400660103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660983,620237.00
05/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400660103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660983,620238.00
05/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400660103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660983,620239.00
05/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400660103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400660983,620240.00
05/21/2014 04:30,0,0.000,ALERT,214.41,301.17,59.981,1400661003,"274151322000083","019011112586793",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,124458.7,124458.7,2372,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400660957,620241.00
05/21/2014 04:30,0,0.000,ALERT,214.87,300.87,59.986,1400661003,"274151322000076","019011112586793",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,126288.2,126288.2,2363,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400660960,620242.00
05/21/2014 04:30,0,0.000,ALERT,214.41,300.57,59.959,1400661003,"274151322000094","019011112586793",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,72411.9,72411.9,2369,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400660963,620243.00
05/21/2014 04:30,0,0.000,ALERT,214.19,301.77,59.996,1400661003,"274151322000052","019011112586793",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,124553.0,124553.0,2330,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400660966,620244.00
05/21/2014 04:30,0,0.000,ALERT,214.64,300.87,59.991,1400661003,"274151322000085","019011112586793",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,123941.6,123941.6,2317,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400660969,620245.00
05/21/2014 04:30,0,0.000,ALERT,214.64,300.87,59.996,1400661003,"274151322000087","019011112586793",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,119583.7,119583.7,2337,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400660972,620246.00
05/21/2014 04:30,0,0.000,ALERT,213.96,300.87,59.991,1400661003,"274151322000088","019011112586793",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,119808.2,119808.2,2326,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400660974,620247.00
05/21/2014 04:30,0,0.000,ALERT,214.41,302.07,59.996,1400661003,"274151322000095","019011112586793",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,124900.0,124900.0,2349,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400660977,620248.00
05/21/2014 04:30,0,0.000,ALERT,215.09,300.57,59.986,1400661003,"274151322000068","019011112586793",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,70226.1,70226.1,2338,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400660980,620249.00
05/21/2014 04:30,0,0.000,ALERT,214.19,301.47,59.986,1400661003,"274151322000054","019011112586793",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,122692.7,122692.7,2325,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400660983,620250.00
05/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400661003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400661883,620251.00
05/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400661003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400661883,620252.00
05/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400661003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400661883,620253.00
05/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400661003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400661883,620254.00
05/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400661003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400661883,620255.00
05/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400661003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400661883,620256.00
05/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400661003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400661883,620257.00
05/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400661003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400661883,620258.00
05/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400661003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400661883,620259.00
05/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400661003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400661883,620260.00
05/21/2014 04:45,0,0.000,ALERT,214.87,301.47,59.954,1400661903,"274151322000083","019011112586793",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,124458.7,124458.7,2374,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400661977,620261.00
05/21/2014 04:45,0,0.000,ALERT,215.32,300.87,59.922,1400661903,"274151322000076","019011112586793",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,126288.2,126288.2,2365,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400661980,620262.00
05/21/2014 04:45,0,0.000,ALERT,214.64,300.87,59.949,1400661903,"274151322000094","019011112586793",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,72411.9,72411.9,2371,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400661983,620263.00
05/21/2014 04:45,0,0.000,ALERT,214.64,301.17,59.981,1400661903,"274151322000052","019011112586793",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,124553.0,124553.0,2332,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400661986,620264.00
05/21/2014 04:45,0,0.000,ALERT,214.87,301.47,59.954,1400661903,"274151322000085","019011112586793",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,123941.6,123941.6,2319,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400661989,620265.00
05/21/2014 04:45,0,0.000,ALERT,215.09,300.57,59.970,1400661903,"274151322000087","019011112586793",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,119583.7,119583.7,2339,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400661991,620266.00
05/21/2014 04:45,0,0.000,ALERT,214.64,301.77,59.965,1400661903,"274151322000088","019011112586793",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,119808.2,119808.2,2328,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400661994,620267.00
05/21/2014 04:45,0,0.000,ALERT,214.64,302.68,59.965,1400661903,"274151322000095","019011112586793",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,124900.0,124900.0,2351,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400661997,620268.00
05/21/2014 04:45,0,0.000,ALERT,215.32,300.87,59.970,1400661903,"274151322000068","019011112586793",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,70226.1,70226.1,2340,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400662000,620269.00
05/21/2014 04:45,0,0.000,ALERT,214.64,301.17,59.970,1400661903,"274151322000054","019011112586793",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,122692.7,122692.7,2327,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400662003,620270.00
05/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400661903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400662783,620271.00
05/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400661903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400662783,620272.00
05/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400661903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400662783,620273.00
05/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400661903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400662783,620274.00
05/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400661903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400662783,620275.00
05/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400661903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400662783,620276.00
05/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400661903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400662783,620277.00
05/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400661903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400662783,620278.00
05/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400661903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400662783,620279.00
05/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400661903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400662783,620280.00
05/21/2014 05:00,0,0.000,ALERT,215.54,302.37,59.933,1400662803,"274151322000083","019011112586793",0.00,12.00,0,299.97,305.08,0.0,0.0,0.000,124458.7,124458.7,2376,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400662877,620281.00
05/21/2014 05:00,0,0.000,ALERT,216.00,301.77,59.938,1400662803,"274151322000076","019011112586793",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,126288.2,126288.2,2367,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400662880,620282.00
05/21/2014 05:00,0,0.000,ALERT,215.54,301.77,59.933,1400662803,"274151322000094","019011112586793",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,72411.9,72411.9,2373,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400662883,620283.00
05/21/2014 05:00,0,0.000,ALERT,214.87,302.68,59.954,1400662803,"274151322000052","019011112586793",0.00,12.30,0,299.67,305.08,0.0,0.0,0.000,124553.0,124553.0,2334,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400662885,620284.00
05/21/2014 05:00,0,0.000,ALERT,215.54,302.07,59.933,1400662803,"274151322000085","019011112586793",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,123941.6,123941.6,2321,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400662888,620285.00
05/21/2014 05:00,0,0.000,ALERT,215.54,300.87,59.938,1400662803,"274151322000087","019011112586793",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,119583.7,119583.7,2341,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400662891,620286.00
05/21/2014 05:00,0,0.000,ALERT,215.09,302.07,59.938,1400662803,"274151322000088","019011112586793",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,119808.2,119808.2,2330,0,0,0,L,1151911521,1,124.04,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400662894,620287.00
05/21/2014 05:00,0,0.000,ALERT,215.54,303.58,59.922,1400662803,"274151322000095","019011112586793",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,124900.0,124900.0,2353,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400662897,620288.00
05/21/2014 05:00,0,0.000,ALERT,216.00,301.47,59.944,1400662803,"274151322000068","019011112586793",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,70226.1,70226.1,2342,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400662900,620289.00
05/21/2014 05:00,0,0.000,ALERT,215.32,302.37,59.933,1400662803,"274151322000054","019011112586793",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,122692.7,122692.7,2329,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400662903,620290.00
05/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400662803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400663683,620291.00
05/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400662803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400663683,620292.00
05/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400662803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400663683,620293.00
05/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400662803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400663683,620294.00
05/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400662803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400663683,620295.00
05/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400662803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400663683,620296.00
05/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400662803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400663683,620297.00
05/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400662803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400663683,620298.00
05/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400662803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400663683,620299.00
05/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400662803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400663683,620300.00
05/21/2014 05:15,0,0.000,ALERT,214.41,301.77,59.965,1400663703,"274151322000083","019011112586793",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,124458.7,124458.7,2378,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400663777,620301.00
05/21/2014 05:15,0,0.000,ALERT,215.09,300.87,59.970,1400663703,"274151322000076","019011112586793",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,126288.2,126288.2,2369,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400663780,620302.00
05/21/2014 05:15,0,0.000,ALERT,214.41,300.27,59.970,1400663703,"274151322000094","019011112586793",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,72411.9,72411.9,2375,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400663783,620303.00
05/21/2014 05:15,0,0.000,ALERT,213.96,300.57,59.965,1400663703,"274151322000052","019011112586793",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,124553.0,124553.0,2336,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400663785,620304.00
05/21/2014 05:15,0,0.000,ALERT,214.64,300.87,59.991,1400663703,"274151322000085","019011112586793",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,123941.6,123941.6,2323,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400663788,620305.00
05/21/2014 05:15,0,0.000,ALERT,214.41,300.27,59.970,1400663703,"274151322000087","019011112586793",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,119583.7,119583.7,2343,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400663792,620306.00
05/21/2014 05:15,0,0.000,ALERT,214.19,301.17,59.970,1400663703,"274151322000088","019011112586793",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,119808.2,119808.2,2332,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400663794,620307.00
05/21/2014 05:15,0,0.000,ALERT,214.41,301.77,59.949,1400663703,"274151322000095","019011112586793",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,124900.0,124900.0,2355,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400663797,620308.00
05/21/2014 05:15,0,0.000,ALERT,215.09,300.57,59.965,1400663703,"274151322000068","019011112586793",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,70226.1,70226.1,2344,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400663800,620309.00
05/21/2014 05:15,0,0.000,ALERT,214.41,301.47,59.970,1400663703,"274151322000054","019011112586793",0.00,12.70,0,299.07,304.48,0.0,0.0,0.000,122692.7,122692.7,2331,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400663803,620310.00
05/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400663703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400664584,620311.00
05/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400663703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400664584,620312.00
05/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400663703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400664584,620313.00
05/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400663703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400664584,620314.00
05/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400663703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400664584,620315.00
05/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400663703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400664584,620316.00
05/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400663703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400664584,620317.00
05/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400663703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400664584,620318.00
05/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400663703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400664584,620319.00
05/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400663703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400664584,620320.00
05/21/2014 05:30,0,0.000,ALERT,214.64,300.87,59.938,1400664603,"274151322000083","019011112586793",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,124458.7,124458.7,2380,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400664678,620321.00
05/21/2014 05:30,0,0.000,ALERT,215.09,300.57,59.938,1400664603,"274151322000076","019011112586793",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,126288.2,126288.2,2371,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400664681,620322.00
05/21/2014 05:30,0,0.000,ALERT,214.19,299.67,59.938,1400664603,"274151322000094","019011112586793",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,72411.9,72411.9,2377,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400664684,620323.00
05/21/2014 05:30,0,0.000,ALERT,214.19,300.87,59.896,1400664603,"274151322000052","019011112586793",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,124553.0,124553.0,2338,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400664686,620324.00
05/21/2014 05:30,0,0.000,ALERT,214.64,300.87,59.949,1400664603,"274151322000085","019011112586793",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,123941.6,123941.6,2325,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400664689,620325.00
05/21/2014 05:30,0,0.000,ALERT,214.41,299.67,59.938,1400664603,"274151322000087","019011112586793",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,119583.7,119583.7,2345,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400664692,620326.00
05/21/2014 05:30,0,0.000,ALERT,213.96,300.27,59.922,1400664603,"274151322000088","019011112586793",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,119808.2,119808.2,2334,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400664695,620327.00
05/21/2014 05:30,0,0.000,ALERT,214.64,302.07,59.933,1400664603,"274151322000095","019011112586793",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,124900.0,124900.0,2357,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400664698,620328.00
05/21/2014 05:30,0,0.000,ALERT,215.09,299.97,59.933,1400664603,"274151322000068","019011112586793",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,70226.1,70226.1,2346,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400664701,620329.00
05/21/2014 05:30,0,0.000,ALERT,214.19,300.27,59.933,1400664603,"274151322000054","019011112586793",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,122692.7,122692.7,2333,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400664703,620330.00
05/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400664603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400665483,620331.00
05/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400664603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400665483,620332.00
05/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400664603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400665483,620333.00
05/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400664603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400665483,620334.00
05/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400664603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400665483,620335.00
05/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400664603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400665483,620336.00
05/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400664603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400665483,620337.00
05/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400664603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400665483,620338.00
05/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400664603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400665483,620339.00
05/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400664603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400665483,620340.00
05/21/2014 05:45,0,0.000,ALERT,214.64,301.17,59.981,1400665503,"274151322000083","019011112586793",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,124458.7,124458.7,2382,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400665579,620341.00
05/21/2014 05:45,0,0.000,ALERT,214.87,300.87,59.965,1400665503,"274151322000076","019011112586793",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,126288.2,126288.2,2373,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400665581,620342.00
05/21/2014 05:45,0,0.000,ALERT,214.64,299.97,59.959,1400665503,"274151322000094","019011112586793",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,72411.9,72411.9,2379,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400665584,620343.00
05/21/2014 05:45,0,0.000,ALERT,214.19,301.17,59.949,1400665503,"274151322000052","019011112586793",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,124553.0,124553.0,2340,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400665587,620344.00
05/21/2014 05:45,0,0.000,ALERT,214.19,300.57,59.965,1400665503,"274151322000085","019011112586793",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,123941.6,123941.6,2327,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400665590,620345.00
