ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 05:45,0,0.000,ALERT,214.41,299.37,59.965,1400665503,"274151322000087","019011112586793",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,119583.7,119583.7,2347,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400665593,620346.00
05/21/2014 05:45,0,0.000,ALERT,214.19,300.87,59.959,1400665503,"274151322000088","019011112586793",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,119808.2,119808.2,2336,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400665596,620347.00
05/21/2014 05:45,0,0.000,ALERT,214.64,301.47,59.965,1400665503,"274151322000095","019011112586793",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,124900.0,124900.0,2359,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400665598,620348.00
05/21/2014 05:45,0,0.000,ALERT,215.09,299.67,59.970,1400665503,"274151322000068","019011112586793",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,70226.1,70226.1,2348,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400665601,620349.00
05/21/2014 05:45,0,0.000,ALERT,214.41,301.17,59.981,1400665503,"274151322000054","019011112586793",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,122692.7,122692.7,2335,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400665604,620350.00
05/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400665503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400666383,620351.00
05/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400665503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400666383,620352.00
05/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400665503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400666383,620353.00
05/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400665503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400666383,620354.00
05/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400665503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400666383,620355.00
05/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400665503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400666383,620356.00
05/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400665503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400666383,620357.00
05/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400665503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400666383,620358.00
05/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400665503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400666383,620359.00
05/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400665503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400666383,620360.00
05/21/2014 06:00,0,0.000,ALERT,214.87,302.07,59.944,1400666403,"274151322000083","019011112586793",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,124458.7,124458.7,2384,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400666478,620361.00
05/21/2014 06:00,0,0.000,ALERT,215.32,300.87,59.970,1400666403,"274151322000076","019011112586793",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,126288.2,126288.2,2375,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400666481,620362.00
05/21/2014 06:00,0,0.000,ALERT,214.41,300.87,59.944,1400666403,"274151322000094","019011112586793",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,72411.9,72411.9,2381,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400666484,620363.00
05/21/2014 06:00,0,0.000,ALERT,214.41,302.07,59.970,1400666403,"274151322000052","019011112586793",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,124553.0,124553.0,2342,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400666486,620364.00
05/21/2014 06:00,0,0.000,ALERT,214.87,302.07,59.933,1400666403,"274151322000085","019011112586793",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,123941.6,123941.6,2329,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400666489,620365.00
05/21/2014 06:00,0,0.000,ALERT,214.64,301.47,59.938,1400666403,"274151322000087","019011112586793",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,119583.7,119583.7,2349,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400666492,620366.00
05/21/2014 06:00,0,0.000,ALERT,214.41,302.68,59.907,1400666403,"274151322000088","019011112586793",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,119808.2,119808.2,2338,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400666496,620367.00
05/21/2014 06:00,0,0.000,ALERT,214.64,302.98,59.933,1400666403,"274151322000095","019011112586793",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,124900.0,124900.0,2361,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400666499,620368.00
05/21/2014 06:00,0,0.000,ALERT,215.54,301.77,59.933,1400666403,"274151322000068","019011112586793",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,70226.1,70226.1,2350,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400666501,620369.00
05/21/2014 06:00,0,0.000,ALERT,214.41,301.77,59.928,1400666403,"274151322000054","019011112586793",0.00,12.00,0,298.47,303.88,0.0,0.0,0.000,122692.7,122692.7,2337,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400666504,620370.00
05/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400666403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400667284,620371.00
05/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400666403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400667284,620372.00
05/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400666403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400667284,620373.00
05/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400666403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400667284,620374.00
05/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400666403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400667284,620375.00
05/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400666403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400667284,620376.00
05/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400666403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400667284,620377.00
05/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400666403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400667284,620378.00
05/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400666403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400667284,620379.00
05/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400666403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400667284,620380.00
05/21/2014 06:15,0,0.020,ALERT,214.87,303.88,59.965,1400667303,"274151322000083","019011112586793",27.29,11.30,0,300.27,306.58,0.0,0.0,0.000,124458.7,124458.7,2386,0,0,0,L,1151911521,1,122.68,124.04,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1400667377,620381.00
05/21/2014 06:15,0,0.018,ALERT,215.77,303.28,59.965,1400667303,"274151322000076","019011112586793",28.15,11.30,0,299.37,306.58,0.0,0.0,0.000,126288.2,126288.2,2377,0,0,0,L,1151911521,1,123.14,124.49,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1400667380,620382.00
05/21/2014 06:15,0,0.000,ALERT,215.09,302.37,59.991,1400667303,"274151322000094","019011112586793",0.00,11.00,0,299.37,305.68,0.0,0.0,0.000,72411.9,72411.9,2383,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400667383,620383.00
05/21/2014 06:15,0,0.043,ALERT,215.09,302.37,59.986,1400667303,"274151322000052","019011112586793",27.71,11.70,0,300.27,306.58,0.0,0.0,0.000,124553.0,124553.0,2344,0,0,0,L,1151911521,1,122.46,124.27,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1400667386,620384.00
05/21/2014 06:15,0,0.021,ALERT,214.87,302.98,59.996,1400667303,"274151322000085","019011112586793",27.83,11.70,0,299.97,306.28,0.0,0.0,0.000,123941.6,123941.6,2331,0,0,0,L,1151911521,1,123.36,123.81,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1400667388,620385.00
05/21/2014 06:15,0,0.029,ALERT,215.09,301.77,59.975,1400667303,"274151322000087","019011112586793",26.78,13.00,0,299.67,305.68,0.0,0.0,0.000,119583.7,119583.7,2351,0,0,0,L,1151911521,1,122.91,124.27,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1400667391,620386.00
05/21/2014 06:15,0,0.008,ALERT,214.87,303.28,59.975,1400667303,"274151322000088","019011112586793",26.32,11.70,0,300.57,305.98,0.0,0.0,0.000,119808.2,119808.2,2340,0,0,0,L,1151911521,1,123.59,123.81,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1400667394,620387.00
05/21/2014 06:15,0,0.012,ALERT,215.09,304.18,59.965,1400667303,"274151322000095","019011112586793",27.51,11.00,0,301.17,306.88,0.0,0.0,0.000,124900.0,124900.0,2363,0,0,0,L,1151911521,1,123.36,123.59,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1400667397,620388.00
05/21/2014 06:15,0,0.000,ALERT,215.77,302.07,59.970,1400667303,"274151322000068","019011112586793",0.00,12.00,0,299.67,305.38,0.0,0.0,0.000,70226.1,70226.1,2352,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400667400,620389.00
05/21/2014 06:15,0,0.014,ALERT,214.87,303.28,59.970,1400667303,"274151322000054","019011112586793",27.93,12.00,0,300.57,306.28,0.0,0.0,0.000,122692.7,122692.7,2339,0,0,0,L,1151911521,1,122.91,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1400667402,620390.00
05/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400667303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400668183,620391.00
05/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400667303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400668183,620392.00
05/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400667303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400668183,620393.00
05/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400667303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400668183,620394.00
05/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400667303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400668183,620395.00
05/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400667303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400668183,620396.00
05/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400667303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400668183,620397.00
05/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400667303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400668183,620398.00
05/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400667303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400668183,620399.00
05/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400667303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400668183,620400.00
05/21/2014 06:30,0,0.186,ALERT,214.64,339.34,59.938,1400668203,"274151322000083","019011112586793",27.10,12.30,0,299.67,348.66,5.1,3.0,0.018,124458.8,124458.8,2388,0,0,0,L,1151911521,1,122.68,123.59,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1400668277,620401.00
05/21/2014 06:30,0,0.193,ALERT,215.09,339.65,59.938,1400668203,"274151322000076","019011112586793",27.87,12.30,0,299.37,350.47,5.5,3.4,0.027,126288.3,126288.3,2379,0,0,0,L,1151911521,1,122.68,123.81,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1400668280,620402.00
05/21/2014 06:30,0,0.113,ALERT,214.41,339.65,59.938,1400668203,"274151322000094","019011112586793",30.36,11.70,0,299.37,394.95,3.5,1.5,0.013,72411.9,72411.9,2385,0,0,0,L,1151911521,1,122.23,123.81,0002,8,0,0,0,0,0,0,93,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1400668283,620403.00
05/21/2014 06:30,0,0.215,ALERT,214.41,337.54,59.949,1400668203,"274151322000052","019011112586793",27.51,12.30,0,299.07,355.88,6.0,3.9,0.013,124553.2,124553.2,2346,0,0,0,L,1151911521,1,122.23,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1400668285,620404.00
05/21/2014 06:30,0,0.135,ALERT,214.41,339.65,59.912,1400668203,"274151322000085","019011112586793",30.59,12.30,0,299.67,345.36,4.2,2.1,0.004,123941.7,123941.7,2333,0,0,0,L,1151911521,1,123.14,123.36,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1400668288,620405.00
05/21/2014 06:30,0,0.201,ALERT,214.64,339.04,59.949,1400668203,"274151322000087","019011112586793",26.54,14.00,0,298.47,364.89,5.4,3.3,0.022,119583.8,119583.8,2353,0,0,0,L,1151911521,1,122.68,123.81,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1400668291,620406.00
05/21/2014 06:30,0,0.188,ALERT,214.19,339.04,59.949,1400668203,"274151322000088","019011112586793",25.64,12.30,0,299.37,345.66,4.9,2.8,0.027,119808.2,119808.2,2342,0,0,0,L,1151911521,1,123.14,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1400668174,620407.00
05/21/2014 06:30,0,0.195,ALERT,214.64,338.74,59.938,1400668203,"274151322000095","019011112586793",27.21,11.70,0,300.57,363.09,5.4,3.3,0.013,124900.1,124900.1,2365,0,0,0,L,1151911521,1,123.14,123.36,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1400668177,620408.00
05/21/2014 06:30,0,0.143,ALERT,215.32,340.25,59.954,1400668203,"274151322000068","019011112586793",30.79,12.70,0,299.07,399.76,4.5,2.4,0.018,70226.2,70226.2,2354,0,0,0,L,1151911521,1,123.14,124.04,0002,11,0,0,0,0,0,0,99,1038,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1400668179,620409.00
05/21/2014 06:30,0,0.201,ALERT,214.64,339.34,59.912,1400668203,"274151322000054","019011112586793",27.67,13.00,0,299.37,353.77,5.7,3.5,0.027,122692.8,122692.8,2341,0,0,0,L,1151911521,1,122.91,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1400668182,620410.00
05/21/2014 06:30,1,0.018,ALERT,213.9,304.28,60.00,1400668203,"033051125000150","019011112586793",43.82,9,0.000,303.15,312.83,0.8,0.0,0.000,313750.79999962,313750.79999962,10,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400668185,620411.00
05/21/2014 06:30,1,0.008,ALERT,213.1,304.13,60.00,1400668203,"033051125000135","019011112586793",39.10,9,0.000,302.26,311.93,0.3,0.0,0.000,240298.59999992,240298.59999992,11,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400668198,620412.00
05/21/2014 06:30,1,0.020,ALERT,214.2,305.34,60.00,1400668203,"033051125000132","019011112586793",39.31,9,0.000,303.01,313.22,0.7,0.0,0.000,244172.39999942,244172.59999947,11,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400668218,620413.00
05/21/2014 06:30,1,0.133,ALERT,213.4,375.21,60.00,1400668203,"033051125000118","019011112586793",37.86,10,0.000,320.15,441.65,4.9,0.0,0.000,310869.60000007,310870.50000007,18,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400668226,620414.00
05/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400668203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669085,620415.00
05/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400668203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669085,620416.00
05/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400668203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669085,620417.00
05/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400668203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669085,620418.00
05/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400668203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669085,620419.00
05/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400668203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669085,620420.00
05/21/2014 06:45,1,0.133,ACTIVE_NO_POWER,213.6,383.94,60.03,1400669103,"033051125000118","019011112586793",36.41,11,0.000,318.94,445.98,4.8,0.0,0.000,310870.50000007,310872.10000007,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669168,620421.00
05/21/2014 06:45,0,0.230,ACTIVE,214.87,339.95,59.933,1400669103,"274151322000083","019011112586793",27.49,13.70,0,335.74,348.36,6.4,4.3,0.031,124460.8,124460.8,2390,0,0,0,L,1151911521,1,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669176,620422.00
05/21/2014 06:45,0,0.238,ACTIVE,215.32,340.85,59.965,1400669103,"274151322000076","019011112586793",27.77,13.70,0,336.64,348.36,6.7,4.6,0.040,126290.5,126290.5,2381,0,0,0,L,1151911521,1,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669177,620423.00
05/21/2014 06:45,0,0.143,ACTIVE,214.87,340.85,59.959,1400669103,"274151322000094","019011112586793",31.17,13.70,0,336.64,430.12,4.5,2.4,0.022,72413.6,72413.6,2387,0,0,0,L,1151911521,1,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669179,620424.00
05/21/2014 06:45,0,0.260,ACTIVE,214.64,338.44,59.965,1400669103,"274151322000052","019011112586793",27.61,13.70,0,335.14,348.36,7.3,5.1,0.018,124555.4,124555.4,2348,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669181,620425.00
05/21/2014 06:45,0,0.232,ACTIVE,214.87,339.65,59.933,1400669103,"274151322000085","019011112586793",27.67,13.70,0,334.84,370.90,6.5,4.4,0.031,123943.2,123943.2,2335,0,0,0,L,1151911521,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669182,620426.00
05/21/2014 06:45,0,0.234,ACTIVE,214.87,340.25,59.954,1400669103,"274151322000087","019011112586793",27.15,15.30,0,335.44,348.36,6.5,4.3,0.022,119585.8,119585.8,2355,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669184,620427.00
05/21/2014 06:45,0,0.223,ACTIVE,214.41,339.95,59.954,1400669103,"274151322000088","019011112586793",26.38,13.70,0,335.44,348.06,6.0,3.8,0.027,119810.2,119810.2,2344,0,0,0,L,1151911521,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669186,620428.00
05/21/2014 06:45,0,0.219,ACTIVE,214.87,339.34,59.954,1400669103,"274151322000095","019011112586793",27.45,13.30,0,335.44,348.06,6.1,3.9,0.022,124902.2,124902.2,2367,0,0,0,L,1151911521,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669188,620429.00
05/21/2014 06:45,0,0.160,ACTIVE,215.54,342.05,59.949,1400669103,"274151322000068","019011112586793",31.61,15.00,0,337.54,435.53,5.1,3.0,0.018,70228.0,70228.0,2356,0,0,0,L,1151911521,1,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669190,620430.00
05/21/2014 06:45,0,0.234,ACTIVE,214.64,339.65,59.933,1400669103,"274151322000054","019011112586793",27.55,14.30,0,335.14,348.36,6.5,4.4,0.031,122694.9,122694.9,2343,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669191,620431.00
05/21/2014 06:45,1,0.051,ALERT,213.8,302.54,60.00,1400669103,"040051121000185","019011112586793",27.71,9,0.000,302.09,366.04,1.4,0.0,0.000,282953.70000003,282954.20000003,13,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400669198,620432.00
05/21/2014 06:45,1,0.010,ALERT,214.4,331.07,60.00,1400669103,"040051121000195","019011112586793",27.88,10,0.000,330.39,403.10,0.2,0.0,0.000,285463.50000011,285464.00000011,11,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400669201,620433.00
05/21/2014 06:45,1,0.048,ALERT,213.7,316.72,60.00,1400669103,"040051121000097","019011112586793",29.34,10,0.000,316.57,403.82,1.4,0.0,0.000,299320.79999993,299321.49999993,13,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400669083,620434.00
05/21/2014 06:45,1,0.019,ACTIVE_NO_POWER,212.2,414.97,60.03,1400669103,"033051125000150","019011112586793",44.16,11,0.000,293.95,444.35,0.8,0.0,0.000,313750.79999962,313752.59999963,52,0,0,0,L,2361,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669640,620435.00
05/21/2014 06:45,1,0.012,ACTIVE_NO_POWER,213.5,361.59,60.07,1400669103,"033051125000135","019011112586793",39.03,11,0.000,324.63,439.36,0.4,0.0,0.000,240298.59999992,240299.69999992,75,0,0,0,L,2361,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669796,620436.00
05/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400669103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669983,620437.00
05/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400669103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669983,620438.00
05/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400669103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.59999947,244172.59999947,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669983,620439.00
05/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400669103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400669983,620440.00
05/21/2014 07:00,0,0.105,ACTIVE,214.19,337.54,59.996,1400670003,"274151322000083","019011112586793",25.47,14.30,0,322.51,344.45,2.8,0.7,0.004,124461.7,124461.7,2391,0,0,0,L,1151911521,1,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670077,620441.00
05/21/2014 07:00,0,0.104,ACTIVE,214.41,337.84,59.996,1400670003,"274151322000076","019011112586793",26.80,14.30,0,324.32,344.15,2.8,0.8,0.004,126291.4,126291.4,2382,0,0,0,L,1151911521,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670078,620442.00
05/21/2014 07:00,0,0.000,ALERT,213.74,298.77,59.996,1400670003,"274151322000094","019011112586793",41.55,13.70,0,297.87,397.05,0.0,0.0,0.000,72414.0,72414.0,2388,0,0,0,L,1151911521,1,121.55,123.59,0002,11,0,0,0,0,0,0,19,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670081,620443.00
05/21/2014 07:00,0,0.131,ACTIVE,213.51,336.64,59.991,1400670003,"274151322000052","019011112586793",25.52,14.70,0,322.21,345.06,3.4,1.3,0.004,124556.5,124556.5,2349,0,0,0,L,1151911521,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670083,620444.00
05/21/2014 07:00,0,0.109,ACTIVE,213.96,338.44,60.028,1400670003,"274151322000085","019011112586793",25.31,14.00,0,324.02,344.15,2.8,0.8,0.009,123944.1,123944.1,2336,0,0,0,L,1151911521,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670085,620445.00
05/21/2014 07:00,0,0.115,ACTIVE,213.96,336.94,60.002,1400670003,"274151322000087","019011112586793",25.37,15.80,0,323.41,344.76,3.0,0.9,0.000,119586.7,119586.7,2356,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670086,620446.00
05/21/2014 07:00,0,0.094,ACTIVE,213.51,337.24,59.986,1400670003,"274151322000088","019011112586793",24.57,14.30,0,322.51,344.15,2.4,0.4,0.000,119810.9,119810.9,2345,0,0,0,L,1151911521,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670088,620447.00
05/21/2014 07:00,0,0.096,ACTIVE,213.74,337.24,60.002,1400670003,"274151322000095","019011112586793",26.48,14.00,0,323.41,343.85,2.6,0.6,0.004,124903.0,124903.0,2368,0,0,0,L,1151911521,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670090,620448.00
05/21/2014 07:00,0,0.072,ALERT,214.64,317.10,59.986,1400670003,"274151322000068","019011112586793",25.47,15.30,0,297.87,397.05,1.9,0.0,0.000,70228.6,70228.6,2357,0,0,0,L,1151911521,1,122.46,123.59,0002,13,0,0,0,0,0,0,23,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670093,620449.00
05/21/2014 07:00,0,0.109,ACTIVE,213.51,338.14,59.986,1400670003,"274151322000054","019011112586793",25.64,14.70,0,323.11,344.76,2.8,0.8,0.009,122695.8,122695.8,2344,0,0,0,L,1151911521,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670095,620450.00
05/21/2014 07:00,1,0.107,ACTIVE,212.7,351.69,60.03,1400670003,"033051125000118","019011112586793",41.17,11,0.114,321.78,439.85,4.4,9.5,0.000,310872.10000007,310872.60000007,46,0,0,0,L,2361,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670400,620451.00
05/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1400670003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670884,620452.00
05/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1400670003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.59999947,244172.59999947,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670884,620453.00
05/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1400670003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670884,620454.00
05/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1400670003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299321.49999993,299321.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670884,620455.00
05/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1400670003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240299.69999992,240299.69999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670884,620456.00
05/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1400670003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313752.59999963,313752.59999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670884,620457.00
05/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1400670003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282954.20000003,282954.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670884,620458.00
05/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1400670003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285464.00000011,285464.00000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670884,620459.00
05/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1400670003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670884,620460.00
05/21/2014 07:15,0,0.178,ALERT,213.29,336.94,59.959,1400670903,"274151322000083","019011112586793",27.37,14.70,0,297.87,343.25,5.0,2.9,0.022,124462.5,124462.5,2392,0,0,0,L,1151911521,1,121.55,123.14,0002,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670978,620461.00
05/21/2014 07:15,0,0.184,ALERT,213.74,336.64,59.970,1400670903,"274151322000076","019011112586793",27.63,14.30,0,298.17,343.25,5.2,3.1,0.022,126292.3,126292.3,2383,0,0,0,L,1151911521,1,122.01,123.36,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670981,620462.00
05/21/2014 07:15,0,0.105,ALERT,213.51,338.14,59.970,1400670903,"274151322000094","019011112586793",30.02,14.00,0,297.26,396.45,3.2,1.2,0.009,72414.4,72414.4,2390,0,0,0,L,1151911521,1,121.55,123.36,0002,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670984,620463.00
05/21/2014 07:15,0,0.205,ALERT,213.29,337.24,59.954,1400670903,"274151322000052","019011112586793",27.37,14.70,0,298.17,343.25,5.7,3.6,0.022,124557.4,124557.4,2350,0,0,0,L,1151911521,1,121.33,123.36,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670987,620464.00
05/21/2014 07:15,0,0.184,ALERT,213.74,336.94,59.970,1400670903,"274151322000085","019011112586793",27.41,14.00,0,298.47,343.25,5.1,3.0,0.018,123944.9,123944.9,2337,0,0,0,L,1151911521,1,122.68,122.91,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670990,620465.00
05/21/2014 07:15,0,0.188,ALERT,213.51,335.74,59.965,1400670903,"274151322000087","019011112586793",26.96,16.30,0,297.26,343.25,5.1,3.0,0.009,119587.5,119587.5,2357,0,0,0,L,1151911521,1,121.78,123.14,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670993,620466.00
05/21/2014 07:15,0,0.168,ALERT,212.83,336.34,59.965,1400670903,"274151322000088","019011112586793",26.34,14.00,0,297.87,343.25,4.5,2.4,0.018,119811.6,119811.6,2346,0,0,0,L,1151911521,1,122.01,122.68,0002,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670995,620467.00
05/21/2014 07:15,0,0.182,ALERT,213.51,336.64,59.965,1400670903,"274151322000095","019011112586793",27.08,14.00,0,299.07,342.35,5.0,2.9,0.018,124903.7,124903.7,2369,0,0,0,L,1151911521,1,122.46,122.91,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670998,620468.00
05/21/2014 07:15,0,0.129,ACTIVE,214.19,337.84,59.938,1400670903,"274151322000068","019011112586793",30.34,15.30,0,297.26,396.75,4.0,1.9,0.013,70229.1,70229.1,2359,0,0,0,L,1151911521,1,122.23,123.59,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671000,620469.00
05/21/2014 07:15,0,0.184,ALERT,213.06,336.34,59.933,1400670903,"274151322000054","019011112586793",27.75,14.30,0,298.77,342.95,5.1,3.0,0.013,122696.6,122696.6,2345,0,0,0,L,1151911521,1,122.01,122.68,0002,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671003,620470.00
05/21/2014 07:15,1,0.124,ACTIVE_NO_POWER,212.3,390.41,60.00,1400670903,"033051125000118","019011112586793",40.79,11,0.000,317.67,442.48,5.0,0.0,0.000,310872.60000007,310872.90000007,54,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400670944,620471.00
05/21/2014 07:15,1,0.145,ALERT,213.0,338.63,60.00,1400670903,"033051125000150","019011112586793",39.85,11,0.145,317.84,439.63,5.7,11.0,0.006,313752.59999963,313752.99999967,49,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400670960,620472.00
05/21/2014 07:15,1,0.164,ALERT,213.1,327.94,60.03,1400670903,"033051125000132","019011112586793",32.77,11,0.142,301.82,441.04,5.3,6.4,0.179,244172.59999947,244173.99999945,71,0,0,0,L,2361,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400671536,620473.00
05/21/2014 07:15,1,0.152,ACTIVE_NO_POWER,212.9,378.05,60.03,1400670903,"033051125000135","019011112586793",32.27,11,0.090,320.57,441.06,4.8,0.0,0.187,240299.69999992,240299.99999992,153,0,0,0,L,2361,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671543,620474.00
05/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1400670903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285464.00000011,285464.00000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671784,620475.00
05/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1400670903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671784,620476.00
05/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1400670903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671784,620477.00
05/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1400670903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671784,620478.00
05/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1400670903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299321.49999993,299321.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671784,620479.00
05/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1400670903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282954.20000003,282954.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671784,620480.00
05/21/2014 07:30,1,0.175,ACTIVE_NO_POWER,213.2,387.58,60.03,1400671805,"033051125000132","019011112586793",33.94,11,0.000,317.86,440.50,5.9,0.0,0.000,244173.99999945,244174.29999946,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671858,620481.00
05/21/2014 07:30,1,0.165,ACTIVE,213.2,360.29,60.00,1400671805,"033051125000135","019011112586793",32.14,11,0.066,320.53,440.48,5.2,6.5,0.208,240299.99999992,240300.09999992,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671860,620482.00
05/21/2014 07:30,1,0.178,ACTIVE,213.2,327.66,60.00,1400671805,"033051125000118","019011112586793",37.80,11,0.079,316.44,442.90,6.6,6.3,0.235,310872.90000007,310873.70000007,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671862,620483.00
05/21/2014 07:30,1,0.204,ACTIVE,213.1,344.12,60.03,1400671805,"033051125000150","019011112586793",36.29,11,0.138,315.69,443.13,7.3,13.3,0.015,313752.99999967,313753.59999963,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671864,620484.00
05/21/2014 07:30,0,0.303,ACTIVE,214.64,339.95,59.965,1400671805,"274151322000083","019011112586793",27.79,14.30,0,333.03,343.25,8.5,6.3,0.049,124463.6,124463.6,2394,0,0,0,L,1151911521,1,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671866,620485.00
05/21/2014 07:30,0,0.297,ACTIVE,215.32,339.34,59.965,1400671805,"274151322000076","019011112586793",29.08,14.30,0,334.24,343.25,8.8,6.6,0.049,126293.5,126293.5,2385,0,0,0,L,1151911521,1,122.68,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671868,620486.00
05/21/2014 07:30,0,0.184,ACTIVE,214.64,383.23,59.965,1400671805,"274151322000094","019011112586793",36.08,13.70,0,333.93,396.15,6.8,4.6,0.031,72415.1,72415.1,2392,0,0,0,L,1151911521,1,122.23,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671870,620487.00
05/21/2014 07:30,0,0.328,ACTIVE,214.41,338.74,59.965,1400671805,"274151322000052","019011112586793",27.79,14.70,0,332.43,343.25,9.2,7.0,0.040,124558.7,124558.7,2352,0,0,0,L,1151911521,1,121.78,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671871,620488.00
05/21/2014 07:30,0,0.303,ACTIVE,214.64,339.04,59.965,1400671805,"274151322000085","019011112586793",27.81,13.70,0,333.33,342.95,8.6,6.3,0.044,123946.1,123946.1,2339,0,0,0,L,1151911521,1,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671873,620489.00
05/21/2014 07:30,0,0.303,ACTIVE,214.64,339.04,59.975,1400671805,"274151322000087","019011112586793",27.65,16.70,0,333.03,342.95,8.5,6.3,0.044,119588.7,119588.7,2359,0,0,0,L,1151911521,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671875,620490.00
05/21/2014 07:30,0,0.279,ACTIVE,214.41,337.84,59.975,1400671805,"274151322000088","019011112586793",27.83,13.70,0,332.73,342.95,7.9,5.7,0.044,119812.6,119812.6,2348,0,0,0,L,1151911521,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671876,620491.00
05/21/2014 07:30,0,0.299,ACTIVE,214.64,339.04,59.975,1400671805,"274151322000095","019011112586793",27.83,13.70,0,333.03,342.35,8.4,6.2,0.035,124904.8,124904.8,2371,0,0,0,L,1151911521,1,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671878,620492.00
05/21/2014 07:30,0,0.203,ACTIVE,215.54,396.45,59.970,1400671805,"274151322000068","019011112586793",37.33,15.30,0,334.84,405.77,7.8,5.6,0.035,70230.0,70230.0,2360,0,0,0,L,1151911521,1,122.91,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671880,620493.00
05/21/2014 07:30,0,0.301,ACTIVE,214.41,338.44,59.975,1400671805,"274151322000054","019011112586793",27.99,14.00,0,332.43,342.65,8.5,6.3,0.049,122697.7,122697.7,2347,0,0,0,L,1151911521,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400671882,620494.00
05/21/2014 07:30,1,0.008,ALERT,213.7,306.32,60.03,1400671805,"040051121000195","019011112586793",28.84,9,0.000,306.03,399.96,0.2,0.0,0.000,285464.00000011,285464.00000011,16,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400671885,620495.00
05/21/2014 07:30,1,0.058,ALERT,213.7,301.48,60.00,1400671805,"040051121000068","019011112586793",27.01,9,0.000,300.57,368.47,1.5,0.0,0.000,274406.99999995,274407.49999995,14,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400671887,620496.00
05/21/2014 07:30,1,0.075,ALERT,212.7,303.63,60.00,1400671805,"040051121000116","019011112586793",29.68,9,0.000,301.66,314.75,2.2,0.0,0.000,283082.79999994,283083.29999994,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400671893,620497.00
