ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 07:30,1,0.048,ALERT,212.7,302.03,60.00,1400671805,"040051121000097","019011112586793",30.04,10,0.000,300.69,396.66,1.4,0.0,0.000,299321.49999993,299321.49999993,17,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400671897,620498.00
05/21/2014 07:30,1,0.050,ALERT,212.7,300.35,60.00,1400671805,"040051121000185","019011112586793",28.75,9,0.000,300.16,365.55,1.4,0.0,0.000,282954.20000003,282954.20000003,17,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400671899,620499.00
05/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1400671805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672686,620500.00
05/21/2014 07:45,1,0.427,ACTIVE,213.0,334.48,60.03,1400672703,"040051121000097","019011112586793",26.59,11,0.117,299.17,442.81,11.3,13.8,0.140,299321.49999993,299322.09999993,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672714,620501.00
05/21/2014 07:45,1,0.287,ACTIVE,213.7,404.64,60.03,1400672703,"033051125000132","019011112586793",34.80,11,0.000,314.89,440.47,9.9,3.6,0.000,244174.29999946,244175.19999944,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672716,620502.00
05/21/2014 07:45,1,0.278,ACTIVE_NO_POWER,213.5,425.74,60.03,1400672703,"033051125000135","019011112586793",34.77,11,0.000,318.42,441.70,9.6,0.0,0.000,240300.09999992,240301.09999992,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672719,620503.00
05/21/2014 07:45,1,0.458,ACTIVE,213.5,336.69,60.03,1400672703,"040051121000116","019011112586793",26.11,10,0.120,292.20,440.18,11.9,10.5,0.085,283083.29999994,283083.89999994,6,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672721,620504.00
05/21/2014 07:45,1,0.462,ACTIVE_NO_POWER,213.8,398.14,60.03,1400672703,"040051121000068","019011112586793",22.85,10,0.000,299.68,439.99,10.5,0.0,0.000,274407.49999995,274408.09999995,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672723,620505.00
05/21/2014 07:45,1,0.322,ACTIVE_NO_POWER,213.7,420.27,60.07,1400672703,"033051125000118","019011112586793",39.49,11,0.000,317.89,445.35,12.6,0.0,0.064,310873.70000007,310875.10000007,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672726,620506.00
05/21/2014 07:45,1,0.340,ACTIVE,213.0,382.36,60.03,1400672703,"033051125000150","019011112586793",39.88,11,0.147,313.60,444.24,13.4,16.0,0.006,313753.59999963,313755.09999963,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672728,620507.00
05/21/2014 07:45,1,0.448,ACTIVE_NO_POWER,213.2,414.54,60.07,1400672703,"040051121000185","019011112586793",24.48,10,0.000,299.97,439.87,10.9,0.0,0.068,282954.20000003,282954.70000003,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672730,620508.00
05/21/2014 07:45,1,0.426,ACTIVE,213.1,377.71,60.07,1400672703,"040051121000195","019011112586793",24.32,11,0.143,299.60,441.64,10.3,12.0,0.002,285464.00000011,285464.7000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672732,620509.00
05/21/2014 07:45,0,0.508,ACTIVE,214.19,340.55,59.996,1400672703,"274151322000083","019011112586793",29.26,14.00,0,334.24,346.86,15.0,12.6,0.088,124465.5,124465.5,2395,0,0,0,L,1151911521,1,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672734,620510.00
05/21/2014 07:45,0,0.525,ACTIVE,215.09,339.34,59.991,1400672703,"274151322000076","019011112586793",29.58,13.70,0,334.84,347.46,15.8,13.3,0.102,126295.5,126295.5,2386,0,0,0,L,1151911521,1,122.23,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672736,620511.00
05/21/2014 07:45,0,0.328,ACTIVE,214.41,414.19,59.996,1400672703,"274151322000094","019011112586793",39.02,14.00,0,337.54,420.80,13.0,10.6,0.080,72416.6,72416.6,2393,0,0,0,L,1151911521,1,121.78,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672738,620512.00
05/21/2014 07:45,0,0.529,ACTIVE,214.19,337.54,59.996,1400672703,"274151322000052","019011112586793",29.68,14.00,0,333.93,347.16,15.9,13.5,0.088,124560.8,124560.8,2353,0,0,0,L,1151911521,1,121.55,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672740,620513.00
05/21/2014 07:45,0,0.518,ACTIVE,214.41,340.85,60.002,1400672703,"274151322000085","019011112586793",29.00,13.00,0,334.54,346.86,15.2,12.7,0.088,123948.0,123948.0,2340,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672741,620514.00
05/21/2014 07:45,0,0.516,ACTIVE,214.19,341.75,59.996,1400672703,"274151322000087","019011112586793",28.43,17.30,0,333.93,347.46,14.9,12.4,0.088,119590.6,119590.6,2360,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672743,620515.00
05/21/2014 07:45,0,0.486,ACTIVE,213.74,339.95,59.954,1400672703,"274151322000088","019011112586793",28.75,13.30,0,333.93,346.86,14.2,11.8,0.088,119814.3,119814.3,2349,0,0,0,L,1151911521,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672745,620516.00
05/21/2014 07:45,0,0.500,ACTIVE,214.19,338.74,59.991,1400672703,"274151322000095","019011112586793",29.68,13.30,0,334.24,346.86,15.0,12.6,0.084,124906.7,124906.7,2372,0,0,0,L,1151911521,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672747,620517.00
05/21/2014 07:45,0,0.328,ACTIVE,215.09,429.22,59.996,1400672703,"274151322000068","019011112586793",40.53,15.50,0,338.14,440.64,13.3,10.9,0.066,70231.7,70231.7,2361,0,0,0,L,1151911521,1,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672749,620518.00
05/21/2014 07:45,0,0.498,ACTIVE,213.74,341.45,59.986,1400672703,"274151322000054","019011112586793",29.56,13.30,0,333.63,347.16,14.9,12.5,0.093,122699.6,122699.6,2348,0,0,0,L,1151911521,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672750,620519.00
05/21/2014 07:45,1,0.522,ALERT,213.3,367.87,60.03,1400672703,"040051121000095","019011112586793",23.26,9,0.138,298.72,437.91,12.0,13.2,0.003,269149.69999989,269150.69999989,213,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400672753,620520.00
05/21/2014 07:45,1,0.452,ACTIVE,213.1,409.68,60.03,1400672702,"040051121000097","019011112586793",26.61,11,0.000,316.49,441.43,11.9,7.2,0.000,299322.09999993,299322.29999993,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672704,620521.00
05/21/2014 07:45,1,0.516,ACTIVE_NO_POWER,212.2,411.70,60.03,1400672702,"040051121000095","019011112586793",23.23,9,0.000,313.96,436.71,11.9,0.0,0.000,269150.69999989,269150.79999989,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672706,620522.00
05/21/2014 07:45,1,0.292,ACTIVE,213.0,343.25,60.03,1400672702,"033051125000132","019011112586793",34.94,11,0.143,317.45,440.17,10.1,11.2,0.059,244175.19999944,244175.39999943,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672709,620523.00
05/21/2014 07:45,1,0.273,ACTIVE,212.8,351.72,60.00,1400672702,"033051125000135","019011112586793",34.80,11,0.137,316.83,441.38,9.4,10.9,0.020,240301.09999992,240301.29999992,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672711,620524.00
05/21/2014 07:45,1,0.439,ACTIVE,212.9,357.40,60.03,1400672702,"040051121000116","019011112586793",26.18,10,0.144,311.78,438.84,11.4,13.1,0.012,283083.89999994,283084.09999994,8,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672713,620525.00
05/21/2014 07:45,1,0.430,ACTIVE,213.4,384.45,60.03,1400672702,"040051121000068","019011112586793",22.83,10,0.084,316.11,438.78,9.7,9.8,0.000,274408.09999995,274408.29999995,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672715,620526.00
05/21/2014 07:45,1,0.283,ACTIVE,212.9,341.59,60.03,1400672702,"033051125000118","019011112586793",39.80,11,0.142,310.28,441.28,11.2,12.5,0.096,310875.10000007,310875.40000007,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672718,620527.00
05/21/2014 07:45,1,0.295,ACTIVE,212.8,381.46,60.03,1400672702,"033051125000150","019011112586793",39.58,11,0.150,312.41,441.08,11.6,11.8,0.003,313755.09999963,313755.39999964,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672720,620528.00
05/21/2014 07:45,1,0.248,ACTIVE_NO_POWER,212.9,369.85,60.03,1400672702,"040051121000185","019011112586793",27.90,10,0.000,314.83,438.72,6.8,0.0,0.000,282954.70000003,282955.00000003,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672722,620529.00
05/21/2014 07:45,1,0.337,ACTIVE_NO_POWER,212.4,389.75,60.00,1400672702,"040051121000195","019011112586793",23.33,11,0.046,320.50,441.70,7.7,0.0,0.135,285464.7000001,285464.90000009,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672725,620530.00
05/21/2014 07:45,0,0.414,ACTIVE,213.51,336.04,59.975,1400672702,"274151322000083","019011112586793",28.84,14.00,0,333.33,345.06,12.1,9.8,0.071,124465.9,124465.9,2396,0,0,0,L,1151911521,0,121.55,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672726,620531.00
05/21/2014 07:45,0,0.424,ACTIVE,214.41,338.14,59.991,1400672702,"274151322000076","019011112586793",29.16,13.70,0,334.54,346.26,12.6,10.2,0.071,126295.9,126295.9,2387,0,0,0,L,1151911521,0,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672729,620532.00
05/21/2014 07:45,0,0.260,ACTIVE,213.74,408.18,59.981,1400672702,"274151322000094","019011112586793",38.49,14.00,0,401.86,422.60,10.0,7.8,0.057,72416.9,72416.9,2394,0,0,0,L,1151911521,0,121.55,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672730,620533.00
05/21/2014 07:45,0,0.434,ACTIVE,213.74,336.94,59.991,1400672702,"274151322000052","019011112586793",28.80,14.00,0,333.03,345.06,12.7,10.3,0.075,124561.2,124561.2,2354,0,0,0,L,1151911521,0,121.33,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672732,620534.00
05/21/2014 07:45,0,0.412,ACTIVE,213.96,339.34,59.975,1400672702,"274151322000085","019011112586793",28.65,13.00,0,334.24,345.06,11.9,9.6,0.066,123948.4,123948.4,2341,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672734,620535.00
05/21/2014 07:45,0,0.422,ACTIVE,213.96,339.95,59.986,1400672702,"274151322000087","019011112586793",27.85,17.00,0,333.63,345.06,11.9,9.5,0.062,119590.9,119590.9,2361,0,0,0,L,1151911521,0,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672736,620536.00
05/21/2014 07:45,0,0.404,ACTIVE,213.51,336.64,59.975,1400672702,"274151322000088","019011112586793",27.75,13.00,0,333.33,344.45,11.4,9.1,0.062,119814.7,119814.7,2350,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672737,620537.00
05/21/2014 07:45,0,0.410,ACTIVE,213.74,338.14,59.986,1400672702,"274151322000095","019011112586793",29.18,13.30,0,333.63,344.76,12.1,9.8,0.071,124907.1,124907.1,2373,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672739,620538.00
05/21/2014 07:45,0,0.281,ACTIVE,214.64,411.78,59.986,1400672702,"274151322000068","019011112586793",38.94,15.50,0,405.47,434.93,11.2,8.9,0.053,70232.0,70232.0,2362,0,0,0,L,1151911521,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672741,620539.00
05/21/2014 07:45,0,0.428,ACTIVE,213.96,339.04,59.991,1400672702,"274151322000054","019011112586793",29.00,13.30,0,332.73,344.76,12.6,10.2,0.075,122700.0,122700.0,2349,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400672742,620540.00
05/21/2014 08:00,1,0.519,ACTIVE,212.6,329.55,60.00,1400673603,"040051121000097","019011112586793",26.53,11,0.146,315.32,442.24,13.7,14.8,0.221,299322.29999993,299324.29999993,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673605,620541.00
05/21/2014 08:00,1,0.582,ACTIVE_NO_POWER,212.2,379.03,60.03,1400673603,"040051121000095","019011112586793",23.12,9,0.000,310.15,437.59,13.4,0.0,0.161,269150.79999989,269152.49999989,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673608,620542.00
05/21/2014 08:00,1,0.333,ACTIVE,212.8,338.54,60.00,1400673603,"033051125000132","019011112586793",35.05,11,0.148,316.40,440.67,11.6,15.3,0.112,244175.39999943,244177.19999944,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673610,620543.00
05/21/2014 08:00,1,0.312,ACTIVE,213.2,386.33,60.03,1400673603,"033051125000135","019011112586793",35.55,11,0.139,316.27,441.49,11.0,14.4,0.001,240301.29999992,240302.89999992,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673612,620544.00
05/21/2014 08:00,1,0.521,ACTIVE,213.0,357.07,60.00,1400673603,"040051121000116","019011112586793",26.06,10,0.138,311.54,439.76,13.5,14.1,0.021,283084.09999994,283085.99999994,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673614,620545.00
05/21/2014 08:00,1,0.510,ACTIVE,213.3,407.66,60.00,1400673603,"040051121000068","019011112586793",23.31,10,0.000,316.83,439.38,11.8,5.2,0.000,274408.29999995,274409.99999995,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673617,620546.00
05/21/2014 08:00,1,0.355,ACTIVE,212.3,355.72,60.03,1400673603,"033051125000118","019011112586793",40.24,11,0.145,316.60,441.86,14.2,14.6,0.052,310875.40000007,310877.70000007,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673619,620547.00
05/21/2014 08:00,1,0.378,ACTIVE,211.8,384.06,60.00,1400673603,"033051125000150","019011112586793",39.86,11,0.149,314.13,444.28,15.0,11.9,0.007,313755.39999964,313757.89999964,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673621,620548.00
05/21/2014 08:00,1,0.499,ACTIVE,212.2,326.21,60.00,1400673603,"040051121000185","019011112586793",24.59,10,0.106,314.14,440.12,12.2,6.6,0.218,282955.00000003,282956.70000003,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673624,620549.00
05/21/2014 08:00,1,0.475,ACTIVE_NO_POWER,212.7,416.43,60.00,1400673603,"040051121000195","019011112586793",24.41,11,0.000,315.27,440.60,11.5,0.0,0.000,285464.90000009,285466.60000008,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673626,620550.00
05/21/2014 08:00,0,0.551,ACTIVE,213.96,340.55,59.949,1400673603,"274151322000083","019011112586793",29.42,13.70,0,333.33,348.66,16.5,14.0,0.110,124468.8,124468.8,2397,0,0,0,L,1151911521,0,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673628,620551.00
05/21/2014 08:00,0,0.568,ACTIVE,214.87,341.15,59.954,1400673603,"274151322000076","019011112586793",29.88,13.30,0,334.24,349.26,17.2,14.7,0.115,126299.0,126299.0,2388,0,0,0,L,1151911521,0,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673630,620552.00
05/21/2014 08:00,0,0.348,ACTIVE,214.41,417.19,59.959,1400673603,"274151322000094","019011112586793",39.54,14.30,0,334.84,435.53,13.9,11.5,0.075,72419.3,72419.3,2395,0,0,0,L,1151911521,0,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673631,620553.00
05/21/2014 08:00,0,0.582,ACTIVE,214.19,341.75,59.954,1400673603,"274151322000052","019011112586793",29.02,13.70,0,332.73,349.26,17.1,14.6,0.106,124564.3,124564.3,2355,0,0,0,L,1151911521,0,121.78,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673633,620554.00
05/21/2014 08:00,0,0.545,ACTIVE,213.51,339.65,59.986,1400673603,"274151322000085","019011112586793",29.30,13.00,0,333.63,348.36,16.2,13.7,0.097,123951.3,123951.3,2342,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673635,620555.00
05/21/2014 08:00,0,0.543,ACTIVE,213.29,338.74,59.949,1400673603,"274151322000087","019011112586793",28.65,17.30,0,332.73,348.66,15.8,13.3,0.093,119593.8,119593.8,2362,0,0,0,L,1151911521,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673637,620556.00
05/21/2014 08:00,0,0.518,ACTIVE,213.06,340.85,59.949,1400673603,"274151322000088","019011112586793",28.78,13.00,0,333.03,348.36,15.1,12.7,0.088,119817.5,119817.5,2351,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673638,620557.00
05/21/2014 08:00,0,0.539,ACTIVE,213.51,338.14,59.954,1400673603,"274151322000095","019011112586793",29.24,13.00,0,333.33,348.36,16.0,13.5,0.093,124910.0,124910.0,2374,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673640,620558.00
05/21/2014 08:00,0,0.354,ACTIVE,214.19,423.20,59.949,1400673603,"274151322000068","019011112586793",40.16,15.80,0,335.14,437.93,14.3,11.8,0.066,70234.6,70234.6,2363,0,0,0,L,1151911521,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673642,620559.00
05/21/2014 08:00,0,0.537,ACTIVE,213.29,337.24,59.959,1400673603,"274151322000054","019011112586793",29.30,13.00,0,332.73,348.66,15.9,13.5,0.093,122702.9,122702.9,2350,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673644,620560.00
05/21/2014 08:01,1,0.491,ACTIVE,212.8,381.87,60.03,1400673660,"040051121000097","019011112586793",26.79,11,0.097,314.28,439.89,13.0,1.0,0.169,299324.29999993,299324.99999993,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673663,620561.00
05/21/2014 08:01,1,0.556,ACTIVE,213.4,389.85,60.00,1400673660,"040051121000095","019011112586793",23.37,9,0.132,312.34,437.24,12.9,11.0,0.000,269152.49999989,269153.09999989,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673665,620562.00
05/21/2014 08:01,1,0.316,ACTIVE_NO_POWER,212.9,429.16,60.00,1400673660,"033051125000132","019011112586793",35.54,11,0.000,316.94,440.71,11.1,0.0,0.000,244177.19999944,244177.89999943,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673667,620563.00
05/21/2014 08:01,1,0.309,ACTIVE,212.1,334.07,60.03,1400673660,"033051125000135","019011112586793",34.85,11,0.115,316.34,441.54,10.7,8.0,0.126,240302.89999992,240303.69999992,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673670,620564.00
05/21/2014 08:01,1,0.511,ACTIVE,212.6,349.04,60.03,1400673660,"040051121000116","019011112586793",25.97,10,0.151,310.50,438.18,13.2,14.7,0.047,283085.99999994,283086.59999994,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673672,620565.00
05/21/2014 08:01,1,0.506,ACTIVE,212.7,355.85,60.00,1400673660,"040051121000068","019011112586793",23.15,10,0.134,313.28,439.17,11.6,11.1,0.019,274409.99999995,274410.59999995,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673674,620566.00
05/21/2014 08:01,1,0.352,ACTIVE,211.9,405.06,60.03,1400673660,"033051125000118","019011112586793",40.25,11,0.137,317.13,441.48,14.1,11.6,0.001,310877.70000007,310878.70000007,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673676,620567.00
05/21/2014 08:01,1,0.377,ACTIVE,212.4,340.33,60.00,1400673660,"033051125000150","019011112586793",40.09,11,0.143,313.25,440.84,15.0,15.2,0.117,313757.89999964,313758.69999965,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673678,620568.00
05/21/2014 08:01,1,0.508,ACTIVE,212.8,378.23,60.00,1400673660,"040051121000185","019011112586793",24.46,10,0.153,313.80,439.12,12.3,15.3,0.003,282956.70000003,282957.30000003,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673681,620569.00
05/21/2014 08:01,1,0.484,ACTIVE_NO_POWER,213.1,381.69,60.00,1400673660,"040051121000195","019011112586793",24.46,11,0.000,317.22,440.58,11.7,0.0,0.122,285466.60000008,285467.2000001,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673683,620570.00
05/21/2014 08:01,0,0.568,ACTIVE,214.41,340.25,59.959,1400673660,"274151322000083","019011112586793",29.28,13.70,0,333.33,347.76,16.9,14.4,0.093,124470.0,124470.0,2398,0,0,0,L,1151911521,0,122.01,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673685,620571.00
05/21/2014 08:01,0,0.586,ACTIVE,213.96,339.95,59.959,1400673660,"274151322000076","019011112586793",29.96,13.30,0,334.54,348.36,17.8,15.3,0.119,126300.2,126300.2,2389,0,0,0,L,1151911521,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673686,620572.00
05/21/2014 08:01,0,0.357,ACTIVE,213.51,422.90,59.959,1400673660,"274151322000094","019011112586793",40.00,14.30,0,401.26,435.53,14.3,11.8,0.080,72420.3,72420.3,2396,0,0,0,L,1151911521,0,121.55,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673688,620573.00
05/21/2014 08:01,0,0.602,ACTIVE,213.06,339.34,59.959,1400673660,"274151322000052","019011112586793",29.50,13.70,0,333.03,348.36,18.0,15.4,0.110,124565.6,124565.6,2356,0,0,0,L,1151911521,0,121.33,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673690,620574.00
05/21/2014 08:01,0,0.576,ACTIVE,213.51,339.65,59.954,1400673660,"274151322000085","019011112586793",29.44,12.70,0,333.33,347.76,17.2,14.7,0.097,123952.4,123952.4,2343,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673692,620575.00
05/21/2014 08:01,0,0.574,ACTIVE,213.29,342.35,59.959,1400673660,"274151322000087","019011112586793",28.92,17.30,0,333.33,347.76,16.8,14.3,0.097,119594.9,119594.9,2363,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673693,620576.00
05/21/2014 08:01,0,0.557,ACTIVE,212.83,342.35,59.986,1400673660,"274151322000088","019011112586793",29.04,13.00,0,333.33,347.46,16.4,13.9,0.102,119818.5,119818.5,2352,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673695,620577.00
05/21/2014 08:01,0,0.576,ACTIVE,213.51,339.04,59.970,1400673660,"274151322000095","019011112586793",29.48,13.00,0,333.03,347.76,17.2,14.7,0.102,124911.2,124911.2,2375,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673697,620578.00
05/21/2014 08:01,0,0.369,ACTIVE,214.87,427.41,59.954,1400673660,"274151322000068","019011112586793",40.45,15.80,0,409.98,437.33,14.9,12.5,0.084,70235.6,70235.6,2364,0,0,0,L,1151911521,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673699,620579.00
05/21/2014 08:01,0,0.564,ACTIVE,213.96,339.65,59.949,1400673660,"274151322000054","019011112586793",29.50,13.00,0,332.73,347.76,16.9,14.4,0.106,122704.1,122704.1,2351,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400673701,620580.00
05/21/2014 08:15,1,0.570,ACTIVE,213.9,378.07,60.03,1400674503,"040051121000097","019011112586793",26.86,11,0.106,315.14,440.32,15.2,4.5,0.186,299324.99999993,299326.69999993,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674506,620581.00
05/21/2014 08:15,1,0.633,ACTIVE_NO_POWER,213.4,412.12,60.00,1400674503,"040051121000095","019011112586793",23.53,9,0.109,311.68,437.23,14.8,0.0,0.000,269153.09999989,269154.49999989,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674509,620582.00
05/21/2014 08:15,1,0.366,ACTIVE,213.8,369.32,60.03,1400674503,"033051125000132","019011112586793",35.86,11,0.143,317.21,440.91,13.0,15.6,0.016,244177.89999943,244179.29999947,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674511,620583.00
05/21/2014 08:15,1,0.355,ACTIVE,213.2,354.89,60.03,1400674503,"033051125000135","019011112586793",35.63,11,0.147,316.42,441.53,12.6,12.5,0.042,240303.69999992,240304.99999992,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674514,620584.00
05/21/2014 08:15,1,0.588,ACTIVE,213.9,321.40,60.03,1400674503,"040051121000116","019011112586793",26.17,10,0.129,309.88,438.59,15.3,9.1,0.234,283086.59999994,283088.09999994,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674516,620585.00
05/21/2014 08:15,1,0.588,ACTIVE,213.8,332.70,60.03,1400674503,"040051121000068","019011112586793",23.16,10,0.137,315.28,439.48,13.5,2.1,0.198,274410.59999995,274411.99999995,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674518,620586.00
05/21/2014 08:15,1,0.412,ACTIVE,213.4,342.60,60.03,1400674503,"033051125000118","019011112586793",39.83,11,0.156,316.02,442.13,16.3,20.3,0.119,310878.70000007,310880.60000007,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674520,620587.00
05/21/2014 08:15,1,0.432,ACTIVE,213.7,384.74,60.00,1400674503,"033051125000150","019011112586793",40.05,11,0.133,314.91,441.41,17.2,10.3,0.013,313758.69999965,313760.79999961,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674522,620588.00
05/21/2014 08:15,1,0.571,ACTIVE_NO_POWER,213.7,413.56,60.03,1400674503,"040051121000185","019011112586793",24.85,10,0.000,314.82,439.45,14.1,0.0,0.082,282957.30000003,282958.80000003,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674525,620589.00
05/21/2014 08:15,1,0.541,ACTIVE,213.4,384.89,60.03,1400674503,"040051121000195","019011112586793",25.12,11,0.113,317.49,440.82,13.5,1.1,0.209,285467.2000001,285468.7000001,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674527,620590.00
05/21/2014 08:15,0,0.641,ACTIVE,214.87,343.55,59.996,1400674503,"274151322000083","019011112586793",29.46,13.30,0,333.33,348.66,19.1,16.5,0.119,124472.4,124472.4,2399,0,0,0,L,1151911521,0,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674529,620591.00
05/21/2014 08:15,0,0.670,ACTIVE,215.32,340.85,59.981,1400674503,"274151322000076","019011112586793",29.66,13.00,0,332.73,349.26,20.1,17.5,0.133,126302.7,126302.7,2390,0,0,0,L,1151911521,0,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674531,620592.00
05/21/2014 08:15,0,0.402,ACTIVE,214.41,430.12,59.975,1400674503,"274151322000094","019011112586793",40.67,14.30,0,335.44,441.84,16.6,14.0,0.102,72422.3,72422.3,2397,0,0,0,L,1151911521,0,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674532,620593.00
05/21/2014 08:15,0,0.668,ACTIVE,213.96,342.95,59.975,1400674503,"274151322000052","019011112586793",30.00,13.30,0,331.23,349.26,20.2,17.6,0.124,124568.1,124568.1,2357,0,0,0,L,1151911521,0,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674534,620594.00
05/21/2014 08:15,0,0.648,ACTIVE,214.87,338.74,60.012,1400674503,"274151322000085","019011112586793",29.76,12.70,0,334.24,348.36,19.6,16.9,0.115,123954.8,123954.8,2344,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674536,620595.00
05/21/2014 08:15,0,0.650,ACTIVE,214.64,341.15,59.981,1400674503,"274151322000087","019011112586793",29.20,17.50,0,334.24,348.96,19.2,16.6,0.119,119597.3,119597.3,2364,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674537,620596.00
05/21/2014 08:15,0,0.631,ACTIVE,214.19,339.95,59.970,1400674503,"274151322000088","019011112586793",29.44,12.70,0,333.33,348.06,18.8,16.2,0.119,119820.8,119820.8,2353,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674539,620597.00
05/21/2014 08:15,0,0.666,ACTIVE,214.41,338.74,59.970,1400674503,"274151322000095","019011112586793",29.60,12.70,0,331.83,348.06,20.0,17.4,0.124,124913.6,124913.6,2376,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674541,620598.00
05/21/2014 08:15,0,0.416,ACTIVE,215.09,438.53,59.975,1400674503,"274151322000068","019011112586793",41.49,15.80,0,336.34,444.24,17.5,15.0,0.097,70237.7,70237.7,2365,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674543,620599.00
05/21/2014 08:15,0,0.670,ACTIVE,214.19,341.45,59.981,1400674503,"274151322000054","019011112586793",29.64,13.00,0,331.53,348.36,20.1,17.5,0.133,122706.5,122706.5,2352,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674544,620600.00
05/21/2014 08:19,1,0.746,ACTIVE,213.9,412.66,60.00,1400674745,"040051121000097","019011112586793",27.24,11,0.153,316.97,440.59,20.2,12.7,0.006,299326.69999993,299327.49999993,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674748,620601.00
05/21/2014 08:19,1,0.810,ACTIVE,214.0,383.97,60.03,1400674745,"040051121000095","019011112586793",24.03,9,0.137,311.90,437.73,19.3,10.5,0.011,269154.49999989,269155.19999989,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674750,620602.00
05/21/2014 08:19,1,0.498,ACTIVE,214.1,337.00,60.03,1400674745,"033051125000132","019011112586793",35.90,11,0.148,317.43,440.87,17.8,22.6,0.176,244179.29999947,244180.09999948,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674753,620603.00
05/21/2014 08:19,1,0.485,ACTIVE,213.8,342.36,60.00,1400674745,"033051125000135","019011112586793",35.92,11,0.150,319.11,441.84,17.3,19.2,0.134,240304.99999992,240305.79999992,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674755,620604.00
05/21/2014 08:19,1,0.771,ACTIVE,213.8,325.12,60.00,1400674745,"040051121000116","019011112586793",26.99,10,0.174,311.82,439.21,20.7,22.1,0.272,283088.09999994,283088.99999994,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674757,620605.00
05/21/2014 08:19,1,0.774,ACTIVE,214.1,342.35,60.00,1400674745,"040051121000068","019011112586793",23.82,10,0.144,317.43,440.12,18.3,15.3,0.135,274411.99999995,274412.69999995,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674759,620606.00
05/21/2014 08:19,1,0.553,ACTIVE,213.3,343.52,60.00,1400674745,"033051125000118","019011112586793",40.49,11,0.199,317.01,442.32,22.2,19.5,0.144,310880.60000007,310881.70000007,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674762,620607.00
05/21/2014 08:19,1,0.570,ACTIVE,213.7,363.25,60.00,1400674745,"033051125000150","019011112586793",40.56,11,0.194,315.40,441.97,23.0,28.4,0.074,313760.79999961,313761.79999961,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674764,620608.00
05/21/2014 08:19,1,0.731,ACTIVE,213.8,380.70,60.00,1400674745,"040051121000185","019011112586793",25.96,10,0.145,314.82,439.75,18.8,11.2,0.018,282958.80000003,282959.40000003,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674766,620609.00
05/21/2014 08:19,1,0.703,ACTIVE,213.9,401.87,60.00,1400674745,"040051121000195","019011112586793",25.89,11,0.148,319.81,441.07,18.1,11.0,0.007,285468.7000001,285469.60000008,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674769,620610.00
05/21/2014 08:19,0,0.805,ACTIVE,214.64,342.65,59.965,1400674745,"274151322000083","019011112586793",29.90,13.30,0,332.43,351.97,24.4,21.6,0.150,124473.6,124473.6,2400,0,0,0,L,1151911521,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674770,620611.00
05/21/2014 08:19,0,0.822,ACTIVE,214.87,341.15,59.965,1400674745,"274151322000076","019011112586793",30.55,13.00,0,335.44,352.87,25.4,22.6,0.164,126304.0,126304.0,2391,0,0,0,L,1151911521,0,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674772,620612.00
05/21/2014 08:19,0,0.518,ACTIVE,214.64,422.60,59.970,1400674745,"274151322000094","019011112586793",39.76,14.30,0,408.48,443.94,20.9,18.2,0.128,72423.3,72423.3,2398,0,0,0,L,1151911521,0,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674774,620613.00
05/21/2014 08:19,0,0.822,ACTIVE,213.74,345.66,59.970,1400674745,"274151322000052","019011112586793",29.78,13.30,0,330.93,352.27,24.8,22.0,0.164,124569.4,124569.4,2358,0,0,0,L,1151911521,0,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674775,620614.00
05/21/2014 08:19,0,0.781,ACTIVE,214.19,342.05,59.959,1400674745,"274151322000085","019011112586793",29.94,12.70,0,332.13,351.67,23.7,20.9,0.155,123956.1,123956.1,2345,0,0,0,L,1151911521,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674777,620615.00
05/21/2014 08:19,0,0.764,ACTIVE,214.19,344.76,59.970,1400674745,"274151322000087","019011112586793",29.62,17.50,0,330.93,352.57,22.9,20.2,0.150,119598.5,119598.5,2365,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674779,620616.00
05/21/2014 08:19,0,0.744,ACTIVE,213.74,341.15,59.970,1400674745,"274151322000088","019011112586793",29.76,12.70,0,330.33,351.67,22.5,19.8,0.133,119822.0,119822.0,2354,0,0,0,L,1151911521,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674781,620617.00
05/21/2014 08:19,0,0.777,ACTIVE,213.74,340.25,59.965,1400674745,"274151322000095","019011112586793",29.90,12.70,0,334.54,351.97,23.6,20.8,0.155,124914.9,124914.9,2377,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674782,620618.00
05/21/2014 08:19,0,0.521,ACTIVE,214.87,417.49,59.981,1400674745,"274151322000068","019011112586793",39.32,15.80,0,406.97,446.95,20.8,18.1,0.124,70238.9,70238.9,2366,0,0,0,L,1151911521,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674784,620619.00
05/21/2014 08:19,0,0.768,ACTIVE,213.74,340.55,59.954,1400674745,"274151322000054","019011112586793",29.68,13.00,0,331.83,352.27,23.1,20.4,0.150,122707.8,122707.8,2353,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400674786,620620.00
05/21/2014 08:30,1,0.713,ACTIVE,214.1,414.19,60.03,1400675403,"040051121000097","019011112586793",27.15,11,0.142,315.64,441.34,19.2,12.8,0.004,299327.49999993,299330.29999993,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675406,620621.00
05/21/2014 08:30,1,0.783,ACTIVE,213.2,330.49,60.03,1400675403,"040051121000095","019011112586793",23.60,9,0.117,312.09,438.05,18.4,16.7,0.238,269155.19999989,269157.69999989,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675408,620622.00
05/21/2014 08:30,1,0.469,ACTIVE,213.3,365.90,60.03,1400675403,"033051125000132","019011112586793",36.01,11,0.127,317.63,441.24,16.8,13.7,0.036,244180.09999948,244182.49999946,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675410,620623.00
05/21/2014 08:30,1,0.458,ACTIVE,213.7,354.88,60.03,1400675403,"033051125000135","019011112586793",35.81,11,0.111,317.66,442.16,16.3,9.0,0.245,240305.79999992,240308.19999992,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675412,620624.00
05/21/2014 08:30,1,0.736,ACTIVE,213.4,397.75,60.07,1400675403,"040051121000116","019011112586793",26.63,10,0.147,312.13,439.05,19.5,11.2,0.007,283088.99999994,283091.89999994,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675415,620625.00
05/21/2014 08:30,1,0.729,ACTIVE,213.8,430.72,60.03,1400675403,"040051121000068","019011112586793",23.66,10,0.040,316.73,440.20,17.1,16.6,0.053,274412.69999995,274415.09999995,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675417,620626.00
05/21/2014 08:30,1,0.524,ACTIVE,213.3,346.51,60.03,1400675403,"033051125000118","019011112586793",40.06,11,0.171,318.55,443.50,20.9,13.6,0.207,310881.70000007,310885.10000007,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675419,620627.00
05/21/2014 08:30,1,0.542,ACTIVE,213.6,384.25,60.03,1400675403,"033051125000150","019011112586793",40.43,11,0.165,315.07,442.68,21.8,17.4,0.041,313761.79999961,313765.19999965,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675422,620628.00
05/21/2014 08:30,1,0.707,ACTIVE,213.4,380.61,60.03,1400675403,"040051121000185","019011112586793",25.51,10,0.137,315.28,440.08,17.9,12.0,0.015,282959.40000003,282962.10000003,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675424,620629.00
05/21/2014 08:30,1,0.680,ACTIVE,213.7,383.85,60.03,1400675403,"040051121000195","019011112586793",25.62,11,0.132,318.63,441.21,17.3,11.8,0.108,285469.60000008,285472.10000008,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675426,620630.00
05/21/2014 08:30,0,0.770,ACTIVE,214.64,341.75,59.986,1400675403,"274151322000083","019011112586793",30.30,13.30,0,330.33,352.87,23.7,20.9,0.150,124477.5,124477.5,2401,0,0,0,L,1151911521,0,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675428,620631.00
05/21/2014 08:30,0,0.807,ACTIVE,215.54,344.15,59.986,1400675403,"274151322000076","019011112586793",30.63,13.00,0,331.83,354.07,25.0,22.2,0.159,126308.1,126308.1,2392,0,0,0,L,1151911521,0,122.68,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675430,620632.00
05/21/2014 08:30,0,0.518,ACTIVE,214.87,422.60,59.991,1400675403,"274151322000094","019011112586793",39.70,14.30,0,336.04,437.03,20.9,18.2,0.133,72426.7,72426.7,2399,0,0,0,L,1151911521,0,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675431,620633.00
05/21/2014 08:30,0,0.816,ACTIVE,214.41,344.76,59.991,1400675403,"274151322000052","019011112586793",29.98,13.70,0,331.23,353.47,24.8,22.0,0.155,124573.5,124573.5,2359,0,0,0,L,1151911521,0,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675433,620634.00
05/21/2014 08:30,0,0.783,ACTIVE,214.64,345.06,59.981,1400675403,"274151322000085","019011112586793",29.96,12.70,0,331.53,353.47,23.8,21.0,0.150,123960.0,123960.0,2346,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675435,620635.00
05/21/2014 08:30,0,0.773,ACTIVE,215.09,345.36,59.986,1400675403,"274151322000087","019011112586793",29.28,17.80,0,331.83,353.17,23.0,20.2,0.150,119602.3,119602.3,2366,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675436,620636.00
05/21/2014 08:30,0,0.758,ACTIVE,214.19,344.15,59.981,1400675403,"274151322000088","019011112586793",29.46,12.70,0,330.63,352.57,22.6,19.9,0.141,119825.8,119825.8,2355,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675438,620637.00
05/21/2014 08:30,0,0.779,ACTIVE,214.87,343.55,59.981,1400675403,"274151322000095","019011112586793",30.10,12.70,0,330.93,352.87,23.7,21.0,0.150,124918.9,124918.9,2378,0,0,0,L,1151911521,0,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675440,620638.00
05/21/2014 08:30,0,0.527,ACTIVE,215.32,419.30,59.986,1400675403,"274151322000068","019011112586793",39.52,15.80,0,336.94,438.83,21.1,18.4,0.119,70242.3,70242.3,2367,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675442,620639.00
05/21/2014 08:30,0,0.770,ACTIVE,214.41,342.05,59.975,1400675403,"274151322000054","019011112586793",29.94,12.70,0,331.23,353.17,23.3,20.6,0.133,122711.7,122711.7,2354,0,0,0,L,1151911521,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675443,620640.00
05/21/2014 08:30,1,0.764,ACTIVE,213.1,357.88,60.03,1400675403,"040051121000097","019011112586793",26.91,11,0.175,313.55,436.27,20.4,24.7,0.087,299330.29999993,299330.89999993,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675406,620641.00
05/21/2014 08:30,1,0.813,ACTIVE,212.4,377.96,60.03,1400675403,"040051121000095","019011112586793",23.90,9,0.146,310.84,437.66,19.3,12.4,0.107,269157.69999989,269158.09999989,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675408,620642.00
05/21/2014 08:30,1,0.490,ACTIVE,212.8,377.06,60.03,1400675403,"033051125000132","019011112586793",36.22,11,0.136,316.84,441.17,17.6,16.3,0.181,244182.49999946,244182.99999946,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675410,620643.00
