ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 08:30,1,0.479,ACTIVE,212.5,337.86,60.03,1400675403,"033051125000135","019011112586793",35.85,11,0.142,315.72,442.12,17.0,12.6,0.153,240308.19999992,240308.69999992,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675412,620644.00
05/21/2014 08:30,1,0.765,ACTIVE,212.6,352.71,60.03,1400675403,"040051121000116","019011112586793",26.69,10,0.150,309.76,431.67,20.3,20.3,0.083,283091.89999994,283092.29999994,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675415,620645.00
05/21/2014 08:30,1,0.755,ACTIVE,212.6,382.39,60.03,1400675403,"040051121000068","019011112586793",23.78,10,0.170,314.51,439.97,17.8,17.0,0.018,274415.09999995,274415.59999995,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675417,620646.00
05/21/2014 08:30,1,0.536,ACTIVE,212.1,359.86,60.03,1400675403,"033051125000118","019011112586793",40.74,11,0.191,315.46,443.09,21.7,20.4,0.078,310885.10000007,310885.70000007,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675419,620647.00
05/21/2014 08:30,1,0.562,ACTIVE,211.8,325.90,60.03,1400675403,"033051125000150","019011112586793",40.41,11,0.201,314.06,442.61,22.6,10.9,0.249,313765.19999965,313765.79999961,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675422,620648.00
05/21/2014 08:30,1,0.737,ACTIVE,212.4,401.15,60.03,1400675403,"040051121000185","019011112586793",25.54,10,0.140,314.97,439.94,18.7,11.3,0.005,282962.10000003,282962.60000003,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675424,620649.00
05/21/2014 08:30,1,0.704,ACTIVE,212.3,410.51,60.03,1400675403,"040051121000195","019011112586793",25.82,11,0.149,317.74,441.15,18.1,13.7,0.004,285472.10000008,285472.7000001,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675426,620650.00
05/21/2014 08:30,0,0.816,ACTIVE,213.74,342.05,59.981,1400675403,"274151322000083","019011112586793",29.76,13.30,0,335.44,353.17,24.6,21.8,0.168,124478.2,124478.2,2402,0,0,0,L,1151911521,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675428,620651.00
05/21/2014 08:30,0,0.838,ACTIVE,214.19,341.75,60.002,1400675403,"274151322000076","019011112586793",30.51,13.00,0,336.34,353.47,25.9,23.1,0.168,126308.9,126308.9,2393,0,0,0,L,1151911521,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675429,620652.00
05/21/2014 08:30,0,0.537,ACTIVE,213.74,423.50,59.981,1400675403,"274151322000094","019011112586793",39.74,14.30,0,336.04,433.12,21.6,18.9,0.141,72427.3,72427.3,2400,0,0,0,L,1151911521,0,121.55,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675431,620653.00
05/21/2014 08:30,0,0.836,ACTIVE,213.29,341.45,59.970,1400675403,"274151322000052","019011112586793",30.24,13.70,0,334.54,353.47,25.6,22.8,0.172,124574.2,124574.2,2360,0,0,0,L,1151911521,0,121.33,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675433,620654.00
05/21/2014 08:30,0,0.814,ACTIVE,213.74,341.45,60.012,1400675403,"274151322000085","019011112586793",30.02,12.70,0,335.44,353.17,24.8,22.0,0.155,123960.7,123960.7,2347,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675435,620655.00
05/21/2014 08:30,0,0.807,ACTIVE,213.74,346.56,59.949,1400675403,"274151322000087","019011112586793",29.50,17.80,0,335.14,353.17,24.1,21.4,0.159,119603.0,119603.0,2367,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675437,620656.00
05/21/2014 08:30,0,0.795,ACTIVE,213.51,339.34,59.970,1400675403,"274151322000088","019011112586793",29.56,12.70,0,334.84,353.17,23.8,21.0,0.137,119826.5,119826.5,2356,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675438,620657.00
05/21/2014 08:30,0,0.814,ACTIVE,213.51,344.76,59.965,1400675403,"274151322000095","019011112586793",30.24,12.70,0,335.14,352.87,24.9,22.1,0.164,124919.6,124919.6,2379,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675440,620658.00
05/21/2014 08:30,0,0.555,ACTIVE,214.41,422.00,59.970,1400675403,"274151322000068","019011112586793",39.58,15.80,0,337.54,437.33,22.2,19.5,0.133,70243.0,70243.0,2368,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675442,620659.00
05/21/2014 08:30,0,0.803,ACTIVE,213.51,343.55,59.970,1400675403,"274151322000054","019011112586793",30.10,12.70,0,333.93,353.17,24.5,21.8,0.141,122712.4,122712.4,2355,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400675444,620660.00
05/21/2014 08:45,1,1.026,ACTIVE,213.7,385.60,60.00,1400676303,"040051121000097","019011112586793",27.19,11,0.200,313.61,442.57,27.7,14.9,0.181,299330.89999993,299335.09999993,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676306,620661.00
05/21/2014 08:45,1,1.064,ACTIVE,212.7,391.07,60.00,1400676303,"040051121000095","019011112586793",24.25,10,0.148,310.86,438.36,25.6,27.5,0.023,269158.09999989,269161.69999989,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676308,620662.00
05/21/2014 08:45,1,0.665,ACTIVE,213.7,334.79,60.03,1400676303,"033051125000132","019011112586793",36.54,11,0.170,315.76,441.69,24.1,28.9,0.242,244182.99999946,244186.69999945,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676310,620663.00
05/21/2014 08:45,1,0.653,ACTIVE,213.2,329.76,60.03,1400676303,"033051125000135","019011112586793",36.32,11,0.195,315.94,442.82,23.6,29.1,0.259,240308.69999992,240312.39999992,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676313,620664.00
05/21/2014 08:45,1,1.035,ACTIVE,212.0,333.36,60.00,1400676303,"040051121000116","019011112586793",26.94,10,0.159,310.74,441.56,27.7,15.7,0.270,283092.29999994,283096.49999994,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676315,620665.00
05/21/2014 08:45,1,1.020,ACTIVE,213.0,375.00,60.00,1400676303,"040051121000068","019011112586793",24.33,10,0.168,315.45,440.46,24.7,18.8,0.052,274415.59999995,274419.29999995,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676317,620666.00
05/21/2014 08:45,1,0.753,ACTIVE,212.8,389.94,60.03,1400676303,"033051125000118","019011112586793",40.64,11,0.208,316.26,444.77,30.4,23.2,0.121,310885.70000007,310890.60000007,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676319,620667.00
05/21/2014 08:45,1,0.766,ACTIVE,213.3,440.36,60.03,1400676303,"033051125000150","019011112586793",40.92,11,0.243,314.78,444.53,31.2,31.2,0.019,313765.79999961,313770.79999961,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676321,620668.00
05/21/2014 08:45,1,0.995,ACTIVE,213.1,338.17,60.03,1400676303,"040051121000185","019011112586793",26.41,11,0.209,313.36,440.65,26.1,28.5,0.215,282962.60000003,282966.60000003,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676324,620669.00
05/21/2014 08:45,1,0.972,ACTIVE,212.9,409.06,60.03,1400676303,"040051121000195","019011112586793",26.33,11,0.153,316.45,441.66,25.4,23.5,0.021,285472.7000001,285476.60000008,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676326,620670.00
05/21/2014 08:45,0,1.086,ACTIVE,214.41,347.46,59.959,1400676303,"274151322000083","019011112586793",30.14,13.30,0,332.73,357.98,33.2,30.1,0.221,124483.8,124483.8,2403,0,0,0,L,1151911521,0,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676328,620671.00
05/21/2014 08:45,0,1.121,ACTIVE,215.09,349.26,59.965,1400676303,"274151322000076","019011112586793",30.55,13.30,0,334.24,359.18,34.7,31.6,0.234,126314.8,126314.8,2394,0,0,0,L,1151911521,0,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676330,620672.00
05/21/2014 08:45,0,0.715,ACTIVE,214.64,430.72,59.965,1400676303,"274151322000094","019011112586793",40.63,14.70,0,333.03,455.67,29.7,26.7,0.194,72432.2,72432.2,2401,0,0,0,L,1151911521,0,122.23,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676331,620673.00
05/21/2014 08:45,0,1.115,ACTIVE,214.64,350.47,59.959,1400676303,"274151322000052","019011112586793",30.10,13.70,0,332.73,358.28,34.0,30.9,0.221,124580.1,124580.1,2361,0,0,0,L,1151911521,0,122.01,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676333,620674.00
05/21/2014 08:45,0,1.070,ACTIVE,214.87,347.76,59.959,1400676303,"274151322000085","019011112586793",30.45,12.70,0,333.93,357.98,33.0,29.9,0.212,123966.4,123966.4,2348,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676335,620675.00
05/21/2014 08:45,0,1.064,ACTIVE,214.87,350.47,59.970,1400676303,"274151322000087","019011112586793",29.70,18.00,0,333.03,357.38,32.0,29.0,0.203,119608.5,119608.5,2368,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676337,620676.00
05/21/2014 08:45,0,1.062,ACTIVE,214.41,345.36,59.965,1400676303,"274151322000088","019011112586793",29.66,12.70,0,333.03,357.38,31.9,28.9,0.199,119831.9,119831.9,2357,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676339,620677.00
05/21/2014 08:45,0,1.084,ACTIVE,214.64,344.76,59.959,1400676303,"274151322000095","019011112586793",30.40,13.00,0,333.03,357.98,33.4,30.3,0.212,124925.4,124925.4,2380,0,0,0,L,1151911521,0,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676341,620678.00
05/21/2014 08:45,0,0.711,ACTIVE,215.54,436.13,59.959,1400676303,"274151322000068","019011112586793",40.85,16.00,0,332.43,452.36,29.1,26.2,0.177,70248.1,70248.1,2369,0,0,0,L,1151911521,0,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676343,620679.00
05/21/2014 08:45,0,1.057,ACTIVE,214.64,347.16,59.970,1400676303,"274151322000054","019011112586793",30.49,13.00,0,331.53,357.98,32.6,29.6,0.212,122718.1,122718.1,2356,0,0,0,L,1151911521,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676344,620680.00
05/21/2014 08:45,1,0.916,ACTIVE,213.4,381.10,60.03,1400676302,"040051121000097","019011112586793",27.48,11,0.151,313.28,432.32,25.0,18.9,0.045,299335.09999993,299335.89999993,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676305,620681.00
05/21/2014 08:45,1,0.968,ACTIVE,213.2,433.53,60.03,1400676302,"040051121000095","019011112586793",24.01,10,0.167,311.14,438.36,23.1,17.9,0.014,269161.69999989,269162.39999989,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676307,620682.00
05/21/2014 08:45,1,0.598,ACTIVE,213.7,345.50,60.00,1400676302,"033051125000132","019011112586793",36.36,11,0.220,315.39,441.33,21.6,23.9,0.138,244186.69999945,244187.29999947,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676309,620683.00
05/21/2014 08:45,1,0.578,ACTIVE,213.6,341.32,60.03,1400676302,"033051125000135","019011112586793",36.44,11,0.199,317.34,442.51,20.9,23.5,0.234,240312.39999992,240312.99999992,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676311,620684.00
05/21/2014 08:45,1,0.915,ACTIVE,213.0,371.72,60.03,1400676302,"040051121000116","019011112586793",27.08,10,0.166,310.45,427.34,24.6,22.9,0.052,283096.49999994,283097.19999994,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676314,620685.00
05/21/2014 08:45,1,0.905,ACTIVE,213.2,390.70,60.03,1400676302,"040051121000068","019011112586793",24.06,10,0.166,316.53,440.32,21.6,14.8,0.210,274419.29999995,274419.89999995,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676316,620686.00
05/21/2014 08:45,1,0.656,ACTIVE,213.5,386.15,60.00,1400676302,"033051125000118","019011112586793",40.73,11,0.172,316.43,444.10,26.6,25.2,0.173,310890.60000007,310891.60000007,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676318,620687.00
05/21/2014 08:45,1,0.674,ACTIVE,213.2,345.00,60.03,1400676302,"033051125000150","019011112586793",40.61,11,0.175,314.41,444.23,27.2,13.7,0.268,313770.79999961,313771.59999962,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676320,620688.00
05/21/2014 08:45,1,0.878,ACTIVE,213.2,392.08,60.03,1400676302,"040051121000185","019011112586793",25.86,11,0.140,313.70,440.22,22.6,13.0,0.018,282966.60000003,282967.20000003,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676322,620689.00
05/21/2014 08:45,1,0.856,ACTIVE,213.2,371.07,60.03,1400676302,"040051121000195","019011112586793",25.74,11,0.178,316.37,441.32,21.9,23.6,0.194,285476.60000008,285477.40000009,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676325,620690.00
05/21/2014 08:45,0,0.957,ACTIVE,214.87,348.06,59.996,1400676302,"274151322000083","019011112586793",30.06,13.70,0,335.14,357.98,29.1,26.2,0.199,124484.8,124484.8,2404,0,0,0,L,1151911521,0,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676326,620691.00
05/21/2014 08:45,0,0.984,ACTIVE,215.54,345.06,59.970,1400676302,"274151322000076","019011112586793",30.67,13.30,0,336.64,358.28,30.6,27.6,0.199,126315.8,126315.8,2395,0,0,0,L,1151911521,0,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676328,620692.00
05/21/2014 08:45,0,0.645,ACTIVE,214.87,422.30,59.981,1400676302,"274151322000094","019011112586793",39.68,14.70,0,413.59,448.45,25.9,23.0,0.168,72433.0,72433.0,2402,0,0,0,L,1151911521,0,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676330,620693.00
05/21/2014 08:45,0,1.006,ACTIVE,215.32,345.36,59.975,1400676302,"274151322000052","019011112586793",29.78,13.70,0,334.84,357.98,30.4,27.4,0.199,124581.0,124581.0,2362,0,0,0,L,1151911521,0,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676332,620694.00
05/21/2014 08:45,0,0.984,ACTIVE,215.54,343.85,59.975,1400676302,"274151322000085","019011112586793",29.68,13.00,0,336.04,357.38,29.6,26.7,0.194,123967.3,123967.3,2349,0,0,0,L,1151911521,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676334,620695.00
05/21/2014 08:45,0,0.959,ACTIVE,215.32,344.76,59.981,1400676302,"274151322000087","019011112586793",29.74,18.00,0,335.74,357.08,28.9,26.0,0.190,119609.4,119609.4,2369,0,0,0,L,1151911521,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676335,620696.00
05/21/2014 08:45,0,0.955,ACTIVE,214.87,345.36,59.954,1400676302,"274151322000088","019011112586793",29.84,13.00,0,335.14,356.78,28.9,26.0,0.181,119832.8,119832.8,2358,0,0,0,L,1151911521,0,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676337,620697.00
05/21/2014 08:45,0,0.994,ACTIVE,215.09,349.86,59.954,1400676302,"274151322000095","019011112586793",30.22,12.70,0,335.44,357.08,30.4,27.4,0.199,124926.3,124926.3,2381,0,0,0,L,1151911521,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676339,620698.00
05/21/2014 08:45,0,0.680,ACTIVE,216.00,417.19,59.986,1400676302,"274151322000068","019011112586793",39.38,16.00,0,412.68,446.05,27.1,24.2,0.155,70248.9,70248.9,2370,0,0,0,L,1151911521,0,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676341,620699.00
05/21/2014 08:45,0,0.979,ACTIVE,215.32,344.76,59.975,1400676302,"274151322000054","019011112586793",30.28,13.00,0,335.14,357.38,30.0,27.0,0.203,122719.1,122719.1,2357,0,0,0,L,1151911521,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676343,620700.00
05/21/2014 08:45,1,0.822,ACTIVE,213.0,415.81,60.00,1400676303,"040051121000097","019011112586793",27.27,11,0.140,314.78,440.93,22.3,10.9,0.006,299335.89999993,299336.49999993,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676306,620701.00
05/21/2014 08:45,1,0.864,ACTIVE,213.0,408.45,60.03,1400676303,"040051121000095","019011112586793",23.99,10,0.144,310.71,438.41,20.6,12.0,0.004,269162.39999989,269162.99999989,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676308,620702.00
05/21/2014 08:45,1,0.532,ACTIVE,214.0,421.71,60.00,1400676303,"033051125000132","019011112586793",35.86,11,0.152,317.36,441.74,19.0,13.2,0.003,244187.29999947,244187.99999946,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676310,620703.00
05/21/2014 08:45,1,0.505,ACTIVE,213.8,410.06,60.03,1400676303,"033051125000135","019011112586793",36.19,11,0.150,317.40,442.57,18.1,11.4,0.005,240312.99999992,240313.59999992,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676312,620704.00
05/21/2014 08:45,1,0.813,ACTIVE,213.2,374.62,60.00,1400676303,"040051121000116","019011112586793",26.52,10,0.165,311.61,439.69,21.4,16.8,0.230,283097.19999994,283097.79999994,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676559,620705.00
05/21/2014 08:45,1,0.799,ACTIVE,214.1,409.39,60.00,1400676303,"040051121000068","019011112586793",23.83,10,0.145,316.88,440.50,18.9,11.6,0.004,274419.89999995,274420.39999995,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676561,620706.00
05/21/2014 08:45,1,0.572,ACTIVE,213.3,342.32,60.03,1400676303,"033051125000118","019011112586793",40.95,11,0.198,314.88,438.61,23.3,29.6,0.182,310891.60000007,310892.30000007,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676563,620707.00
05/21/2014 08:45,1,0.603,ACTIVE,213.8,373.81,60.03,1400676303,"033051125000150","019011112586793",40.15,11,0.213,314.90,438.60,24.1,30.8,0.059,313771.59999962,313772.49999966,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676566,620708.00
05/21/2014 08:45,1,0.781,ACTIVE,213.6,401.84,60.03,1400676303,"040051121000185","019011112586793",25.71,11,0.145,315.91,440.55,19.9,15.7,0.094,282967.20000003,282967.80000003,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676568,620709.00
05/21/2014 08:45,1,0.755,ACTIVE,213.6,391.25,60.03,1400676303,"040051121000195","019011112586793",25.72,11,0.152,319.28,441.76,19.3,16.0,0.019,285477.40000009,285477.90000009,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676570,620710.00
05/21/2014 08:45,0,0.854,ACTIVE,214.64,342.65,59.965,1400676303,"274151322000083","019011112586793",29.86,13.70,0,334.84,356.78,25.9,23.0,0.164,124485.7,124485.7,2405,0,0,0,L,1151911521,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676572,620711.00
05/21/2014 08:45,0,0.877,ACTIVE,215.09,342.05,59.970,1400676303,"274151322000076","019011112586793",30.43,13.30,0,336.64,357.68,27.1,24.2,0.181,126316.7,126316.7,2396,0,0,0,L,1151911521,0,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676573,620712.00
05/21/2014 08:45,0,0.547,ACTIVE,214.41,429.22,59.981,1400676303,"274151322000094","019011112586793",40.61,14.70,0,412.98,443.94,22.5,19.8,0.146,72433.8,72433.8,2403,0,0,0,L,1151911521,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676575,620713.00
05/21/2014 08:45,0,0.879,ACTIVE,214.19,345.36,59.954,1400676303,"274151322000052","019011112586793",29.88,13.70,0,334.54,356.78,26.6,23.8,0.177,124581.9,124581.9,2363,0,0,0,L,1151911521,0,121.78,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676577,620714.00
05/21/2014 08:45,0,0.844,ACTIVE,214.64,343.25,59.981,1400676303,"274151322000085","019011112586793",30.00,13.00,0,332.13,356.48,25.7,22.9,0.159,123968.2,123968.2,2350,0,0,0,L,1151911521,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676579,620715.00
05/21/2014 08:45,0,0.834,ACTIVE,214.64,343.85,59.981,1400676303,"274151322000087","019011112586793",29.50,18.00,0,335.44,356.18,24.9,22.2,0.164,119610.3,119610.3,2370,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676581,620716.00
05/21/2014 08:45,0,0.822,ACTIVE,214.19,346.26,59.981,1400676303,"274151322000088","019011112586793",29.62,13.00,0,335.14,356.18,24.7,21.9,0.159,119833.7,119833.7,2359,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676582,620717.00
05/21/2014 08:45,0,0.857,ACTIVE,214.64,342.65,59.954,1400676303,"274151322000095","019011112586793",29.94,13.00,0,334.84,356.78,26.0,23.2,0.159,124927.2,124927.2,2382,0,0,0,L,1151911521,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676584,620718.00
05/21/2014 08:45,0,0.574,ACTIVE,216.00,430.42,60.007,1400676303,"274151322000068","019011112586793",40.47,16.00,0,410.28,440.94,23.4,20.7,0.137,70249.7,70249.7,2371,0,0,0,L,1151911521,0,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676586,620719.00
05/21/2014 08:45,0,0.844,ACTIVE,214.19,345.36,59.970,1400676303,"274151322000054","019011112586793",30.22,13.00,0,331.53,355.88,25.8,23.0,0.164,122719.9,122719.9,2358,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676588,620720.00
05/21/2014 08:45,1,0.827,ACTIVE,213.5,403.40,60.03,1400676303,"040051121000097","019011112586793",27.37,11,0.135,314.98,441.34,22.5,22.8,0.011,299336.49999993,299337.19999993,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676306,620721.00
05/21/2014 08:45,1,0.878,ACTIVE,213.0,394.53,60.00,1400676303,"040051121000095","019011112586793",24.17,10,0.158,310.95,433.16,21.1,16.0,0.010,269162.99999989,269163.49999989,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676308,620722.00
05/21/2014 08:45,1,0.546,ACTIVE,213.7,362.30,60.00,1400676303,"033051125000132","019011112586793",36.12,11,0.148,317.89,436.10,19.6,18.3,0.077,244187.99999946,244188.49999946,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676310,620723.00
05/21/2014 08:45,1,0.531,ACTIVE,213.0,422.87,60.00,1400676303,"033051125000135","019011112586793",36.08,11,0.149,317.44,436.74,19.0,15.8,0.003,240313.59999992,240314.09999992,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676313,620724.00
05/21/2014 08:45,1,0.848,ACTIVE,213.6,411.90,60.03,1400676303,"040051121000116","019011112586793",26.73,10,0.137,311.45,439.96,22.5,13.4,0.006,283097.79999994,283098.49999994,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676315,620725.00
05/21/2014 08:45,1,0.833,ACTIVE,213.1,387.57,60.00,1400676303,"040051121000068","019011112586793",24.02,10,0.156,317.96,432.04,19.9,11.6,0.018,274420.39999995,274420.99999995,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676317,620726.00
05/21/2014 08:45,1,0.606,ACTIVE,213.4,421.34,60.00,1400676303,"033051125000118","019011112586793",40.67,11,0.148,314.49,436.29,24.5,17.3,0.032,310892.30000007,310893.10000007,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676319,620727.00
05/21/2014 08:45,1,0.625,ACTIVE,213.3,377.28,60.03,1400676303,"033051125000150","019011112586793",40.70,11,0.211,313.74,441.09,25.3,24.8,0.061,313772.49999966,313773.09999962,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676321,620728.00
05/21/2014 08:45,1,0.821,ACTIVE,213.6,407.81,60.00,1400676303,"040051121000185","019011112586793",25.71,11,0.160,314.04,437.59,21.0,14.7,0.095,282967.80000003,282968.40000003,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676324,620729.00
05/21/2014 08:45,1,0.790,ACTIVE,213.6,423.21,60.00,1400676303,"040051121000195","019011112586793",25.91,11,0.168,316.87,440.71,20.3,13.6,0.005,285477.90000009,285478.50000011,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676326,620730.00
05/21/2014 08:45,0,0.914,ACTIVE,214.41,340.55,59.954,1400676303,"274151322000083","019011112586793",29.34,13.70,0,332.13,352.87,27.2,24.3,0.186,124486.5,124486.5,2406,0,0,0,L,1151911521,0,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676328,620731.00
05/21/2014 08:45,0,0.932,ACTIVE,215.09,340.55,59.949,1400676303,"274151322000076","019011112586793",30.42,13.30,0,333.03,353.47,28.7,25.8,0.181,126317.6,126317.6,2397,0,0,0,L,1151911521,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676329,620732.00
05/21/2014 08:45,0,0.584,ACTIVE,214.41,431.62,59.959,1400676303,"274151322000094","019011112586793",40.51,14.70,0,333.63,442.74,23.9,21.2,0.150,72434.5,72434.5,2404,0,0,0,L,1151911521,0,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676331,620733.00
05/21/2014 08:45,0,0.934,ACTIVE,214.41,341.45,59.949,1400676303,"274151322000052","019011112586793",30.02,13.70,0,333.93,353.17,28.4,25.5,0.168,124582.8,124582.8,2364,0,0,0,L,1151911521,0,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676333,620734.00
05/21/2014 08:45,0,0.910,ACTIVE,215.09,345.66,59.959,1400676303,"274151322000085","019011112586793",29.90,13.00,0,335.44,352.57,27.6,24.7,0.177,123969.0,123969.0,2351,0,0,0,L,1151911521,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676334,620735.00
05/21/2014 08:45,0,0.883,ACTIVE,214.41,343.55,59.938,1400676303,"274151322000087","019011112586793",30.00,18.00,0,332.13,352.57,26.9,24.0,0.172,119611.1,119611.1,2371,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676336,620736.00
05/21/2014 08:45,0,0.893,ACTIVE,214.41,341.45,59.970,1400676303,"274151322000088","019011112586793",29.62,13.00,0,331.83,352.27,26.8,23.9,0.168,119834.5,119834.5,2360,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676338,620737.00
05/21/2014 08:45,0,0.914,ACTIVE,214.41,347.16,59.986,1400676303,"274151322000095","019011112586793",30.38,12.70,0,331.53,353.17,28.1,25.2,0.181,124928.1,124928.1,2383,0,0,0,L,1151911521,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676340,620738.00
05/21/2014 08:45,0,0.625,ACTIVE,215.54,423.81,59.986,1400676303,"274151322000068","019011112586793",39.62,16.30,0,333.03,443.94,25.2,22.4,0.155,70250.5,70250.5,2372,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676343,620739.00
05/21/2014 08:45,0,0.912,ACTIVE,214.41,340.55,59.965,1400676303,"274151322000054","019011112586793",30.14,13.00,0,333.93,352.87,27.9,25.0,0.186,122720.8,122720.8,2359,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676346,620740.00
05/21/2014 08:45,1,0.867,ACTIVE,213.8,384.62,60.03,1400676303,"040051121000097","019011112586793",27.26,11,0.152,315.20,441.17,23.5,22.0,0.032,299337.19999993,299337.89999993,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676305,620741.00
05/21/2014 08:45,1,0.907,ACTIVE,213.4,360.45,60.03,1400676303,"040051121000095","019011112586793",24.14,10,0.151,312.34,438.18,21.7,15.5,0.066,269163.49999989,269164.09999989,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676308,620742.00
05/21/2014 08:45,1,0.554,ACTIVE,214.1,399.70,60.00,1400676303,"033051125000132","019011112586793",36.47,11,0.165,316.92,441.74,20.1,16.0,0.015,244188.49999946,244189.19999945,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676310,620743.00
05/21/2014 08:45,1,0.536,ACTIVE,213.8,425.44,60.03,1400676303,"033051125000135","019011112586793",36.18,11,0.155,317.53,442.61,19.3,13.1,0.053,240314.09999992,240314.79999992,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676312,620744.00
05/21/2014 08:45,1,0.845,ACTIVE,213.5,323.85,60.03,1400676303,"040051121000116","019011112586793",26.89,10,0.215,311.96,440.09,22.6,21.0,0.242,283098.49999994,283099.19999994,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676315,620745.00
05/21/2014 08:45,1,0.835,ACTIVE,214.2,391.73,60.03,1400676303,"040051121000068","019011112586793",23.70,10,0.153,315.61,440.53,19.7,12.6,0.015,274420.99999995,274421.59999995,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676317,620746.00
05/21/2014 08:45,1,0.592,ACTIVE,213.4,389.18,60.03,1400676303,"033051125000118","019011112586793",40.80,11,0.172,315.37,436.26,24.0,28.3,0.038,310893.10000007,310893.90000007,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676319,620747.00
05/21/2014 08:45,1,0.610,ACTIVE,213.9,393.35,60.03,1400676303,"033051125000150","019011112586793",40.55,11,0.156,312.83,436.06,24.6,23.0,0.031,313773.09999962,313773.99999966,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676321,620748.00
05/21/2014 08:45,1,0.794,ACTIVE,213.6,427.64,60.03,1400676303,"040051121000185","019011112586793",25.81,11,0.160,314.45,440.58,20.4,16.4,0.016,282968.40000003,282969.00000003,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676324,620749.00
05/21/2014 08:45,1,0.775,ACTIVE,214.0,415.38,60.03,1400676303,"040051121000195","019011112586793",25.66,11,0.164,317.91,441.66,19.7,13.2,0.006,285478.50000011,285479.2000001,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676326,620750.00
05/21/2014 08:45,0,0.875,ACTIVE,214.41,342.65,59.981,1400676303,"274151322000083","019011112586793",30.00,13.70,0,334.84,353.77,26.6,23.8,0.186,124487.4,124487.4,2407,0,0,0,L,1151911521,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676328,620751.00
05/21/2014 08:45,0,0.898,ACTIVE,215.09,343.85,59.981,1400676303,"274151322000076","019011112586793",30.67,13.30,0,336.04,354.67,27.9,25.0,0.186,126318.6,126318.6,2398,0,0,0,L,1151911521,0,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676329,620752.00
05/21/2014 08:45,0,0.580,ACTIVE,214.64,423.20,59.981,1400676303,"274151322000094","019011112586793",40.06,14.70,0,412.08,439.13,23.6,20.8,0.150,72435.4,72435.4,2405,0,0,0,L,1151911521,0,122.23,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676331,620753.00
05/21/2014 08:45,0,0.918,ACTIVE,214.41,343.25,59.986,1400676303,"274151322000052","019011112586793",30.20,13.70,0,333.93,354.07,28.1,25.2,0.190,124583.8,124583.8,2365,0,0,0,L,1151911521,0,121.78,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676333,620754.00
05/21/2014 08:45,0,0.916,ACTIVE,214.87,341.15,59.996,1400676303,"274151322000085","019011112586793",30.02,12.70,0,335.44,353.77,27.8,24.9,0.172,123970.0,123970.0,2352,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676334,620755.00
05/21/2014 08:45,0,0.916,ACTIVE,214.41,347.16,59.975,1400676303,"274151322000087","019011112586793",29.72,18.30,0,335.14,353.77,27.6,24.7,0.181,119612.0,119612.0,2372,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676336,620756.00
05/21/2014 08:45,0,0.945,ACTIVE,214.41,347.16,59.959,1400676303,"274151322000088","019011112586793",29.52,12.70,0,334.54,353.47,28.2,25.3,0.181,119835.4,119835.4,2361,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676338,620757.00
05/21/2014 08:45,0,0.979,ACTIVE,214.41,348.66,59.986,1400676303,"274151322000095","019011112586793",30.57,13.00,0,334.84,354.07,30.3,27.3,0.194,124929.1,124929.1,2384,0,0,0,L,1151911521,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676340,620758.00
05/21/2014 08:45,0,0.697,ACTIVE,215.09,425.01,59.981,1400676303,"274151322000068","019011112586793",39.74,16.00,0,411.48,445.75,28.2,25.3,0.177,70251.3,70251.3,2373,0,0,0,L,1151911521,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676343,620759.00
05/21/2014 08:45,0,1.043,ACTIVE,214.41,343.85,59.981,1400676303,"274151322000054","019011112586793",30.14,13.00,0,334.54,354.97,31.9,28.9,0.203,122721.8,122721.8,2360,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400676346,620760.00
05/21/2014 09:00,1,1.109,ACTIVE,214.3,400.59,60.00,1400677203,"040051121000097","019011112586793",27.38,11,0.190,314.52,443.21,30.2,19.4,0.148,299337.89999993,299340.79999993,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677205,620761.00
05/21/2014 09:00,1,1.150,ACTIVE,214.0,364.22,60.03,1400677203,"040051121000095","019011112586793",24.39,10,0.213,312.91,439.94,27.9,30.2,0.100,269164.09999989,269166.49999989,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677207,620762.00
05/21/2014 09:00,1,0.725,ACTIVE,214.3,395.75,60.03,1400677203,"033051125000132","019011112586793",36.64,11,0.225,316.34,443.68,26.4,24.5,0.042,244189.19999945,244191.69999945,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677210,620763.00
05/21/2014 09:00,1,0.711,ACTIVE,214.6,389.13,60.03,1400677203,"033051125000135","019011112586793",36.53,11,0.229,318.03,444.19,25.8,32.5,0.048,240314.79999992,240317.29999992,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677212,620764.00
05/21/2014 09:00,1,1.140,ACTIVE,214.6,355.48,60.00,1400677203,"040051121000116","019011112586793",26.56,11,0.212,312.04,442.11,30.1,27.1,0.276,283099.19999994,283101.99999994,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677214,620765.00
05/21/2014 09:00,1,1.114,ACTIVE,214.5,371.87,60.00,1400677203,"040051121000068","019011112586793",24.44,10,0.237,317.72,442.21,27.1,30.7,0.089,274421.59999995,274424.19999995,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677217,620766.00
05/21/2014 09:00,1,0.824,ACTIVE,213.8,346.93,60.03,1400677203,"033051125000118","019011112586793",40.95,11,0.205,316.44,444.19,33.5,35.1,0.204,310893.90000007,310897.30000007,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677219,620767.00
05/21/2014 09:00,1,0.842,ACTIVE,214.6,348.68,60.00,1400677203,"033051125000150","019011112586793",41.31,11,0.224,315.28,444.05,34.6,35.8,0.196,313773.99999966,313777.39999964,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677221,620768.00
05/21/2014 09:00,1,1.139,ACTIVE,214.3,433.63,60.03,1400677203,"040051121000185","019011112586793",26.06,11,0.182,314.38,442.59,29.5,14.2,0.035,282969.00000003,282971.70000003,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677223,620769.00
05/21/2014 09:00,1,1.123,ACTIVE,214.7,366.88,60.03,1400677203,"040051121000195","019011112586793",26.24,11,0.256,317.45,443.28,29.3,34.9,0.165,285479.2000001,285482.00000011,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677225,620770.00
05/21/2014 09:00,0,1.242,ACTIVE,216.00,345.66,59.933,1400677203,"274151322000083","019011112586793",30.40,13.70,0,335.14,361.59,38.2,35.0,0.265,124491.2,124491.2,2408,0,0,0,L,1151911521,0,122.91,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677227,620771.00
05/21/2014 09:00,0,1.281,ACTIVE,216.00,348.36,59.959,1400677203,"274151322000076","019011112586793",30.93,13.30,0,336.04,362.19,40.2,36.9,0.278,126322.6,126322.6,2399,0,0,0,L,1151911521,0,123.14,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677229,620772.00
05/21/2014 09:00,0,0.824,ACTIVE,215.32,433.12,59.949,1400677203,"274151322000094","019011112586793",40.43,15.00,0,413.59,459.27,33.9,30.8,0.221,72438.7,72438.7,2406,0,0,0,L,1151911521,0,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677231,620773.00
05/21/2014 09:00,0,1.262,ACTIVE,215.77,351.67,59.954,1400677203,"274151322000052","019011112586793",30.55,14.00,0,334.24,361.89,39.1,35.8,0.261,124587.7,124587.7,2366,0,0,0,L,1151911521,0,122.46,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677232,620774.00
05/21/2014 09:00,0,1.219,ACTIVE,215.54,345.36,59.954,1400677203,"274151322000085","019011112586793",30.65,13.00,0,335.44,360.99,37.8,34.6,0.239,123973.8,123973.8,2353,0,0,0,L,1151911521,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677234,620775.00
05/21/2014 09:00,0,1.205,ACTIVE,215.54,344.76,59.970,1400677203,"274151322000087","019011112586793",29.88,18.70,0,335.14,360.38,36.5,33.3,0.243,119615.7,119615.7,2373,0,0,0,L,1151911521,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677236,620776.00
05/21/2014 09:00,0,1.193,ACTIVE,215.09,347.16,59.949,1400677203,"274151322000088","019011112586793",30.20,13.00,0,335.14,361.29,36.5,33.3,0.230,119839.1,119839.1,2362,0,0,0,L,1151911521,0,123.59,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677238,620777.00
05/21/2014 09:00,0,1.227,ACTIVE,215.54,350.47,59.949,1400677203,"274151322000095","019011112586793",30.73,13.00,0,335.14,361.29,38.2,34.9,0.256,124932.9,124932.9,2385,0,0,0,L,1151911521,0,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677239,620778.00
05/21/2014 09:00,0,0.805,ACTIVE,216.22,434.63,59.949,1400677203,"274151322000068","019011112586793",40.93,16.30,0,411.48,455.67,33.8,30.7,0.217,70254.7,70254.7,2374,0,0,0,L,1151911521,0,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677241,620779.00
05/21/2014 09:00,0,1.219,ACTIVE,215.54,352.57,59.938,1400677203,"274151322000054","019011112586793",30.42,13.30,0,334.84,361.29,37.5,34.3,0.243,122725.5,122725.5,2361,0,0,0,L,1151911521,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677243,620780.00
05/21/2014 09:00,1,1.077,ACTIVE,214.1,420.45,60.03,1400677256,"040051121000097","019011112586793",26.91,12,0.183,317.22,443.13,28.8,26.1,0.022,299340.79999993,299344.09999993,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677259,620781.00
05/21/2014 09:00,1,1.111,ACTIVE,214.0,333.98,60.00,1400677256,"040051121000095","019011112586793",24.26,11,0.218,312.61,440.41,26.8,16.0,0.230,269166.49999989,269169.29999989,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677261,620782.00
05/21/2014 09:00,1,0.698,ACTIVE,214.7,423.56,60.00,1400677256,"033051125000132","019011112586793",36.48,11,0.157,316.42,443.86,25.3,16.8,0.040,244191.69999945,244194.49999946,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677264,620783.00
05/21/2014 09:00,1,0.685,ACTIVE,214.6,387.79,60.03,1400677256,"033051125000135","019011112586793",36.63,11,0.195,317.30,444.48,25.0,23.5,0.045,240317.29999992,240320.09999992,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677266,620784.00
05/21/2014 09:00,1,1.095,ACTIVE,213.9,389.80,60.00,1400677256,"040051121000116","019011112586793",27.24,11,0.177,313.80,442.03,29.7,14.3,0.232,283101.99999994,283105.19999994,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677268,620785.00
05/21/2014 09:00,1,1.081,ACTIVE,215.1,414.61,60.00,1400677256,"040051121000068","019011112586793",24.77,11,0.164,316.84,442.59,26.6,22.4,0.018,274424.19999995,274426.89999995,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677270,620786.00
05/21/2014 09:00,1,0.809,ACTIVE,214.8,368.09,60.00,1400677256,"033051125000118","019011112586793",41.03,11,0.195,315.88,444.36,33.0,33.9,0.210,310897.30000007,310901.00000007,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677274,620787.00
05/21/2014 09:00,1,0.827,ACTIVE,213.7,354.60,60.00,1400677256,"033051125000150","019011112586793",41.28,11,0.220,313.63,444.25,34.0,35.0,0.157,313777.39999964,313781.09999963,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677644,620788.00
05/21/2014 09:00,1,1.206,ACTIVE,214.3,383.76,60.03,1400677256,"040051121000185","019011112586793",20.79,11,0.194,316.99,442.68,24.9,20.2,0.042,282971.70000003,282974.70000003,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677647,620789.00
