ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 09:00,1,1.090,ACTIVE,214.3,397.18,60.00,1400677256,"040051121000195","019011112586793",26.22,11,0.225,319.65,443.43,28.4,36.1,0.055,285482.00000011,285484.90000009,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677650,620790.00
05/21/2014 09:00,0,1.227,ACTIVE,215.09,350.47,59.949,1400677256,"274151322000083","019011112586793",29.88,14.00,0,334.54,364.59,37.1,33.9,0.261,124495.3,124495.3,2409,0,0,0,L,1151911521,0,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677653,620791.00
05/21/2014 09:00,0,1.270,ACTIVE,216.00,347.16,59.959,1400677256,"274151322000076","019011112586793",30.65,13.70,0,336.04,366.10,39.5,36.2,0.265,126326.9,126326.9,2400,0,0,0,L,1151911521,0,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677656,620792.00
05/21/2014 09:00,0,0.805,ACTIVE,215.32,423.50,59.959,1400677256,"274151322000094","019011112586793",39.86,15.30,0,334.84,456.57,32.4,29.3,0.212,72442.3,72442.3,2407,0,0,0,L,1151911521,0,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677659,620793.00
05/21/2014 09:00,0,1.244,ACTIVE,215.32,342.05,59.959,1400677256,"274151322000052","019011112586793",30.08,14.30,0,334.24,364.59,37.9,34.6,0.239,124591.9,124591.9,2367,0,0,0,L,1151911521,0,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677662,620794.00
05/21/2014 09:00,0,1.197,ACTIVE,215.54,344.15,59.965,1400677256,"274151322000085","019011112586793",30.38,13.30,0,335.14,364.59,36.8,33.6,0.243,123978.0,123978.0,2354,0,0,0,L,1151911521,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677665,620795.00
05/21/2014 09:00,0,1.188,ACTIVE,215.54,350.47,59.959,1400677256,"274151322000087","019011112586793",29.70,18.70,0,334.84,363.99,35.7,32.5,0.234,119619.7,119619.7,2374,0,0,0,L,1151911521,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677668,620796.00
05/21/2014 09:00,0,1.174,ACTIVE,214.87,345.96,59.959,1400677256,"274151322000088","019011112586793",30.10,13.30,0,334.24,364.59,35.8,32.7,0.230,119843.2,119843.2,2363,0,0,0,L,1151911521,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677671,620797.00
05/21/2014 09:00,0,1.229,ACTIVE,215.09,349.26,59.975,1400677256,"274151322000095","019011112586793",30.57,13.30,0,334.24,364.89,38.0,34.8,0.261,124937.2,124937.2,2386,0,0,0,L,1151911521,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677674,620798.00
05/21/2014 09:00,0,0.795,ACTIVE,216.22,434.33,59.970,1400677256,"274151322000068","019011112586793",40.67,16.70,0,338.74,462.28,32.9,29.8,0.199,70258.5,70258.5,2375,0,0,0,L,1151911521,0,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677676,620799.00
05/21/2014 09:00,0,1.174,ACTIVE,215.54,351.37,59.970,1400677256,"274151322000054","019011112586793",30.43,13.30,0,334.54,365.19,36.2,33.0,0.230,122729.8,122729.8,2362,0,0,0,L,1151911521,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677679,620800.00
05/21/2014 09:00,1,1.084,ACTIVE,214.7,411.64,60.03,1400677252,"040051121000097","019011112586793",27.24,12,0.235,315.88,442.91,29.3,25.4,0.035,299344.09999993,299344.79999993,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677255,620801.00
05/21/2014 09:00,1,1.124,ACTIVE,214.3,365.87,60.03,1400677252,"040051121000095","019011112586793",24.22,11,0.216,311.54,433.88,27.1,29.4,0.083,269169.29999989,269170.09999989,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677257,620802.00
05/21/2014 09:00,1,0.700,ACTIVE,214.6,378.04,60.00,1400677252,"033051125000132","019011112586793",36.54,11,0.200,316.29,432.11,25.4,15.2,0.216,244194.49999946,244195.19999945,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677259,620803.00
05/21/2014 09:00,1,0.688,ACTIVE,214.4,386.47,60.03,1400677252,"033051125000135","019011112586793",36.31,11,0.202,317.22,439.47,24.8,21.7,0.046,240320.09999992,240320.79999992,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677262,620804.00
05/21/2014 09:00,1,1.091,ACTIVE,214.4,422.27,60.00,1400677252,"040051121000116","019011112586793",27.17,11,0.176,314.13,441.65,29.5,17.9,0.021,283105.19999994,283105.89999994,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677264,620805.00
05/21/2014 09:00,1,1.089,ACTIVE,214.4,420.11,60.00,1400677252,"040051121000068","019011112586793",24.33,11,0.156,316.06,439.30,26.3,16.3,0.058,274426.89999995,274427.59999995,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677266,620806.00
05/21/2014 09:00,1,0.800,ACTIVE,214.5,355.70,60.00,1400677252,"033051125000118","019011112586793",40.78,11,0.211,316.25,444.49,32.5,33.7,0.153,310901.00000007,310901.90000007,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677268,620807.00
05/21/2014 09:00,1,0.817,ACTIVE,214.4,397.04,60.00,1400677252,"033051125000150","019011112586793",41.20,11,0.195,313.84,444.22,33.5,26.2,0.081,313781.09999963,313782.09999963,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677271,620808.00
05/21/2014 09:00,1,1.094,ACTIVE,214.4,381.74,60.00,1400677252,"040051121000185","019011112586793",26.18,11,0.176,317.18,436.66,28.5,16.1,0.239,282974.70000003,282975.40000003,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677275,620809.00
05/21/2014 09:00,1,1.083,ACTIVE,214.8,402.73,60.00,1400677252,"040051121000195","019011112586793",26.27,11,0.203,320.17,439.19,28.3,35.8,0.046,285484.90000009,285485.7000001,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677278,620810.00
05/21/2014 09:00,0,1.203,ACTIVE,215.77,347.46,59.949,1400677252,"274151322000083","019011112586793",30.36,14.00,0,335.44,358.58,37.0,33.8,0.252,124496.4,124496.4,2410,0,0,0,L,1151911521,0,122.91,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677280,620811.00
05/21/2014 09:00,0,1.275,ACTIVE,216.22,345.06,59.965,1400677252,"274151322000076","019011112586793",30.51,13.70,0,336.64,359.78,39.4,36.1,0.274,126328.1,126328.1,2401,0,0,0,L,1151911521,0,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677283,620812.00
05/21/2014 09:00,0,0.814,ACTIVE,216.22,422.30,59.975,1400677252,"274151322000094","019011112586793",39.32,15.30,0,409.38,445.45,32.3,29.3,0.217,72443.2,72443.2,2408,0,0,0,L,1151911521,0,122.91,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677286,620813.00
05/21/2014 09:00,0,1.242,ACTIVE,215.54,349.86,59.954,1400677252,"274151322000052","019011112586793",30.26,14.30,0,333.93,358.88,38.1,34.8,0.243,124593.0,124593.0,2368,0,0,0,L,1151911521,0,122.68,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677289,620814.00
05/21/2014 09:00,0,1.207,ACTIVE,215.77,344.15,59.965,1400677252,"274151322000085","019011112586793",30.36,13.30,0,335.14,358.58,37.2,34.0,0.234,123979.0,123979.0,2355,0,0,0,L,1151911521,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677291,620815.00
05/21/2014 09:00,0,1.203,ACTIVE,216.00,349.56,59.965,1400677252,"274151322000087","019011112586793",29.62,19.00,0,335.74,357.98,36.0,32.9,0.234,119620.8,119620.8,2375,0,0,0,L,1151911521,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677294,620816.00
05/21/2014 09:00,0,1.201,ACTIVE,215.54,344.45,59.986,1400677252,"274151322000088","019011112586793",29.92,13.30,0,335.74,358.58,36.4,33.2,0.234,119844.2,119844.2,2364,0,0,0,L,1151911521,0,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677788,620817.00
05/21/2014 09:00,0,1.250,ACTIVE,215.54,343.85,59.970,1400677252,"274151322000095","019011112586793",30.85,13.30,0,335.14,359.18,39.1,35.8,0.247,124938.3,124938.3,2387,0,0,0,L,1151911521,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677791,620818.00
05/21/2014 09:00,0,0.820,ACTIVE,216.22,432.22,59.970,1400677252,"274151322000068","019011112586793",40.93,16.70,0,413.59,452.06,34.4,31.2,0.212,70259.4,70259.4,2376,0,0,0,L,1151911521,0,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677795,620819.00
05/21/2014 09:00,0,1.240,ACTIVE,215.32,345.06,59.959,1400677252,"274151322000054","019011112586793",30.16,13.30,0,335.14,359.48,37.9,34.6,0.261,122730.8,122730.8,2363,0,0,0,L,1151911521,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400677798,620820.00
05/21/2014 09:30,1,1.265,ACTIVE,213.6,322.54,59.96,1400679003,"040051121000097","019011112586793",27.50,12,0.218,313.96,443.20,34.6,27.2,0.264,299344.79999993,299353.99999993,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679006,620821.00
05/21/2014 09:30,1,1.293,ACTIVE,213.8,410.51,60.00,1400679003,"040051121000095","019011112586793",24.13,11,0.228,311.69,440.53,31.0,15.4,0.033,269170.09999989,269177.99999989,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679009,620822.00
05/21/2014 09:30,1,0.797,ACTIVE,214.3,374.17,60.00,1400679003,"033051125000132","019011112586793",36.62,12,0.256,317.47,444.15,29.0,35.2,0.119,244195.19999945,244203.29999947,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679011,620823.00
05/21/2014 09:30,1,0.781,ACTIVE,213.9,424.81,60.00,1400679003,"033051125000135","019011112586793",36.51,12,0.174,316.78,444.52,28.4,17.0,0.080,240320.79999992,240328.49999992,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679013,620824.00
05/21/2014 09:30,1,1.226,ACTIVE,214.0,359.43,60.00,1400679003,"040051121000116","019011112586793",27.45,11,0.204,313.89,442.10,33.5,25.9,0.121,283105.89999994,283114.99999994,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679015,620825.00
05/21/2014 09:30,1,1.222,ACTIVE,214.1,434.80,59.96,1400679003,"040051121000068","019011112586793",24.64,11,0.183,317.49,442.63,29.9,24.8,0.017,274427.59999995,274435.69999995,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679017,620826.00
05/21/2014 09:30,1,0.903,ACTIVE,213.5,371.56,60.00,1400679003,"033051125000118","019011112586793",41.00,11,0.236,315.42,444.50,36.8,29.6,0.221,310901.90000007,310912.60000007,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679020,620827.00
05/21/2014 09:30,1,0.929,ACTIVE,213.6,375.63,60.00,1400679003,"033051125000150","019011112586793",41.13,11,0.247,314.01,444.45,38.0,30.0,0.227,313782.09999963,313792.79999962,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679022,620828.00
05/21/2014 09:30,1,1.229,ACTIVE,213.9,359.85,60.00,1400679003,"040051121000185","019011112586793",26.71,11,0.203,316.25,442.62,32.6,24.9,0.186,282975.40000003,282983.90000003,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679024,620829.00
05/21/2014 09:30,1,1.238,ACTIVE,213.9,379.05,60.00,1400679003,"040051121000195","019011112586793",26.58,12,0.201,316.97,443.42,32.7,25.5,0.080,285485.7000001,285494.2000001,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679027,620830.00
05/21/2014 09:30,0,1.389,ACTIVE,215.09,353.47,59.938,1400679003,"274151322000083","019011112586793",30.04,14.30,0,334.54,364.89,42.3,38.9,0.296,124508.0,124508.0,2411,0,0,0,L,1151911521,0,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679028,620831.00
05/21/2014 09:30,0,1.463,ACTIVE,216.00,350.47,59.944,1400679003,"274151322000076","019011112586793",30.59,14.30,0,336.04,366.40,45.3,41.8,0.309,126340.5,126340.5,2402,0,0,0,L,1151911521,0,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679030,620832.00
05/21/2014 09:30,0,0.859,ACTIVE,215.32,440.04,59.928,1400679003,"274151322000094","019011112586793",41.63,15.30,0,333.33,461.08,36.3,33.1,0.234,72453.3,72453.3,2409,0,0,0,L,1151911521,0,122.68,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679032,620833.00
05/21/2014 09:30,0,1.424,ACTIVE,215.32,353.77,59.944,1400679003,"274151322000052","019011112586793",30.36,14.70,0,333.63,365.49,43.8,40.3,0.292,124605.0,124605.0,2369,0,0,0,L,1151911521,0,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679033,620834.00
05/21/2014 09:30,0,1.395,ACTIVE,215.54,348.96,59.949,1400679003,"274151322000085","019011112586793",30.45,13.70,0,334.84,364.59,43.1,39.7,0.283,123990.6,123990.6,2356,0,0,0,L,1151911521,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679035,620835.00
05/21/2014 09:30,0,1.381,ACTIVE,215.32,347.76,59.949,1400679003,"274151322000087","019011112586793",29.94,19.50,0,334.84,364.29,41.9,38.5,0.283,119632.0,119632.0,2376,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679037,620836.00
05/21/2014 09:30,0,1.395,ACTIVE,215.09,353.47,59.949,1400679003,"274151322000088","019011112586793",29.96,13.70,0,334.54,364.89,42.3,38.9,0.256,119855.4,119855.4,2365,0,0,0,L,1151911521,0,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679039,620837.00
05/21/2014 09:30,0,1.482,ACTIVE,215.09,345.66,59.954,1400679003,"274151322000095","019011112586793",30.43,13.70,0,334.24,365.49,45.7,42.2,0.301,124950.5,124950.5,2388,0,0,0,L,1151911521,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679041,620838.00
05/21/2014 09:30,0,0.867,ACTIVE,216.00,455.67,59.944,1400679003,"274151322000068","019011112586793",42.52,17.30,0,333.93,462.88,37.1,33.9,0.234,70269.7,70269.7,2377,0,0,0,L,1151911521,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679042,620839.00
05/21/2014 09:30,0,1.418,ACTIVE,215.09,345.36,59.944,1400679003,"274151322000054","019011112586793",30.51,13.70,0,334.24,365.49,43.8,40.4,0.296,122742.5,122742.5,2364,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679044,620840.00
05/21/2014 09:30,1,1.528,ACTIVE,214.1,385.23,60.00,1400679002,"040051121000097","019011112586793",27.79,12,0.250,313.81,435.54,42.2,34.2,0.240,299353.99999993,299355.19999993,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679005,620841.00
05/21/2014 09:30,1,1.533,ACTIVE,213.8,396.46,60.00,1400679002,"040051121000095","019011112586793",24.94,11,0.213,311.39,440.48,38.0,28.2,0.069,269177.99999989,269178.89999989,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679007,620842.00
05/21/2014 09:30,1,0.977,ACTIVE,214.8,400.81,60.03,1400679002,"033051125000132","019011112586793",37.06,12,0.221,315.47,443.78,36.0,37.3,0.070,244203.29999947,244204.19999945,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679010,620843.00
05/21/2014 09:30,1,0.961,ACTIVE,214.3,331.25,60.00,1400679002,"033051125000135","019011112586793",36.64,12,0.224,315.95,444.86,35.0,32.4,0.260,240328.49999992,240329.59999992,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679012,620844.00
05/21/2014 09:30,1,1.502,ACTIVE,214.1,325.49,60.00,1400679002,"040051121000116","019011112586793",27.49,11,0.250,312.85,441.15,41.0,41.6,0.310,283114.99999994,283116.09999994,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679014,620845.00
05/21/2014 09:30,1,1.474,ACTIVE,213.8,389.06,60.00,1400679002,"040051121000068","019011112586793",25.20,11,0.212,315.92,442.36,36.9,28.3,0.081,274435.69999995,274436.69999995,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679017,620846.00
05/21/2014 09:30,1,1.097,ACTIVE,213.7,395.06,60.00,1400679002,"033051125000118","019011112586793",41.29,11,0.304,316.34,435.99,45.0,37.1,0.154,310912.60000007,310913.90000007,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679019,620847.00
05/21/2014 09:30,1,1.113,ACTIVE,214.1,426.77,60.00,1400679002,"033051125000150","019011112586793",41.26,11,0.289,313.84,437.90,45.7,35.9,0.115,313792.79999962,313793.99999967,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679021,620848.00
05/21/2014 09:30,1,1.457,ACTIVE,214.2,366.91,60.03,1400679002,"040051121000185","019011112586793",26.85,11,0.234,315.02,437.45,38.9,39.7,0.159,282983.90000003,282985.00000003,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679023,620849.00
05/21/2014 09:30,1,1.437,ACTIVE,213.8,337.31,60.03,1400679002,"040051121000195","019011112586793",26.87,12,0.236,317.29,436.93,38.4,39.6,0.300,285494.2000001,285495.40000009,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679026,620850.00
05/21/2014 09:30,0,1.566,ACTIVE,214.87,351.67,59.975,1400679002,"274151322000083","019011112586793",30.40,14.70,0,335.74,366.70,48.2,44.6,0.340,124509.5,124509.5,2412,0,0,0,L,1151911521,0,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679027,620851.00
05/21/2014 09:30,0,1.629,ACTIVE,215.54,353.77,59.975,1400679002,"274151322000076","019011112586793",31.13,14.30,0,337.24,368.50,51.4,47.7,0.362,126342.1,126342.1,2403,0,0,0,L,1151911521,0,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679029,620852.00
05/21/2014 09:30,0,1.055,ACTIVE,215.09,425.61,59.959,1400679002,"274151322000094","019011112586793",39.74,15.30,0,336.64,453.86,42.4,39.0,0.278,72454.6,72454.6,2410,0,0,0,L,1151911521,0,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679031,620853.00
05/21/2014 09:30,0,1.578,ACTIVE,215.32,354.37,60.002,1400679002,"274151322000052","019011112586793",30.45,14.70,0,335.74,367.00,48.8,45.1,0.309,124606.5,124606.5,2370,0,0,0,L,1151911521,0,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679032,620854.00
05/21/2014 09:30,0,1.523,ACTIVE,215.32,353.47,59.981,1400679002,"274151322000085","019011112586793",30.85,13.70,0,337.24,366.40,47.6,44.0,0.314,123992.1,123992.1,2357,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679034,620855.00
05/21/2014 09:30,0,1.502,ACTIVE,215.09,352.87,59.981,1400679002,"274151322000087","019011112586793",30.20,19.80,0,334.84,366.70,45.9,42.4,0.305,119633.4,119633.4,2377,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679036,620856.00
05/21/2014 09:30,0,1.504,ACTIVE,214.64,346.86,60.012,1400679002,"274151322000088","019011112586793",30.22,13.70,0,334.54,366.40,46.0,42.5,0.301,119856.9,119856.9,2366,0,0,0,L,1151911521,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679038,620857.00
05/21/2014 09:30,0,1.572,ACTIVE,215.09,355.58,59.965,1400679002,"274151322000095","019011112586793",30.95,13.70,0,336.34,367.30,49.3,45.6,0.331,124952.0,124952.0,2389,0,0,0,L,1151911521,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679039,620858.00
05/21/2014 09:30,0,0.959,ACTIVE,216.00,448.45,59.975,1400679002,"274151322000068","019011112586793",42.10,17.30,0,337.54,461.38,40.8,37.4,0.265,70271.0,70271.0,2378,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679041,620859.00
05/21/2014 09:30,0,1.504,ACTIVE,214.87,356.18,59.986,1400679002,"274151322000054","019011112586793",30.69,14.00,0,336.04,367.00,46.7,43.2,0.318,122743.9,122743.9,2365,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679043,620860.00
05/21/2014 09:30,1,1.489,ACTIVE,214.1,414.42,60.03,1400679004,"040051121000097","019011112586793",27.84,12,0.239,315.32,418.97,41.2,31.7,0.097,299355.19999993,299356.39999993,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679007,620861.00
05/21/2014 09:30,1,1.534,ACTIVE,213.6,397.65,60.07,1400679004,"040051121000095","019011112586793",24.88,11,0.211,311.20,401.92,37.9,28.8,0.070,269178.89999989,269179.99999989,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679009,620862.00
05/21/2014 09:30,1,0.991,ACTIVE,214.4,363.51,60.07,1400679004,"033051125000132","019011112586793",36.95,12,0.218,315.23,442.07,36.4,37.8,0.160,244204.19999945,244205.29999947,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679011,620863.00
05/21/2014 09:30,1,0.986,ACTIVE,214.3,390.36,60.07,1400679004,"033051125000135","019011112586793",36.60,12,0.229,316.29,405.27,35.9,29.0,0.084,240329.59999992,240330.59999992,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679013,620864.00
05/21/2014 09:30,1,1.546,ACTIVE,214.2,396.13,60.03,1400679004,"040051121000116","019011112586793",27.54,11,0.257,312.96,417.34,42.3,34.0,0.107,283116.09999994,283117.39999994,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679016,620865.00
05/21/2014 09:30,1,1.536,ACTIVE,214.4,332.87,60.07,1400679004,"040051121000068","019011112586793",25.08,11,0.244,316.27,408.36,38.3,38.3,0.300,274436.69999995,274437.69999995,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679018,620866.00
05/21/2014 09:30,1,1.142,ACTIVE,214.1,389.10,60.03,1400679004,"033051125000118","019011112586793",41.18,11,0.292,321.82,437.37,46.8,37.2,0.314,310913.90000007,310915.30000007,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679020,620867.00
05/21/2014 09:30,1,1.151,ACTIVE,213.8,400.84,60.07,1400679004,"033051125000150","019011112586793",41.33,11,0.306,319.76,437.84,47.3,37.7,0.273,313793.99999967,313795.39999965,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679022,620868.00
05/21/2014 09:30,1,1.502,ACTIVE,214.1,402.66,60.07,1400679004,"040051121000185","019011112586793",27.10,11,0.243,314.82,414.36,40.5,41.5,0.079,282985.00000003,282986.20000003,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679025,620869.00
05/21/2014 09:30,1,1.503,ACTIVE,213.8,395.44,60.07,1400679004,"040051121000195","019011112586793",26.93,12,0.256,318.72,416.60,40.3,31.6,0.103,285495.40000009,285496.60000008,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679027,620870.00
05/21/2014 09:30,0,1.652,ACTIVE,215.09,356.48,60.002,1400679004,"274151322000083","019011112586793",30.51,14.70,0,336.04,366.40,51.1,47.4,0.362,124511.0,124511.0,2413,0,0,0,L,1151911521,0,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679029,620871.00
05/21/2014 09:30,0,1.736,ACTIVE,215.54,346.86,60.007,1400679004,"274151322000076","019011112586793",31.15,14.30,0,337.84,368.50,54.8,51.0,0.371,126343.7,126343.7,2404,0,0,0,L,1151911521,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679275,620872.00
05/21/2014 09:30,0,1.125,ACTIVE,214.87,431.32,60.007,1400679004,"274151322000094","019011112586793",40.30,15.30,0,411.18,450.86,46.1,42.6,0.301,72455.9,72455.9,2411,0,0,0,L,1151911521,0,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679276,620873.00
05/21/2014 09:30,0,1.686,ACTIVE,214.64,351.67,59.991,1400679004,"274151322000052","019011112586793",30.67,15.00,0,335.74,367.30,52.4,48.6,0.345,124608.0,124608.0,2371,0,0,0,L,1151911521,0,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679278,620874.00
05/21/2014 09:30,0,1.658,ACTIVE,214.87,356.48,60.002,1400679004,"274151322000085","019011112586793",30.63,13.70,0,336.94,367.30,51.4,47.7,0.336,123993.6,123993.6,2358,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679280,620875.00
05/21/2014 09:30,0,1.629,ACTIVE,215.32,347.16,60.002,1400679004,"274151322000087","019011112586793",30.12,19.80,0,336.64,366.10,49.7,46.0,0.336,119634.9,119634.9,2378,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679282,620876.00
05/21/2014 09:30,0,1.637,ACTIVE,215.09,355.58,60.007,1400679004,"274151322000088","019011112586793",30.34,13.70,0,336.64,366.40,50.3,46.6,0.336,119858.4,119858.4,2367,0,0,0,L,1151911521,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679283,620877.00
05/21/2014 09:30,0,1.734,ACTIVE,215.32,358.88,60.034,1400679004,"274151322000095","019011112586793",30.87,13.70,0,336.34,367.90,54.2,50.4,0.367,124953.6,124953.6,2390,0,0,0,L,1151911521,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679285,620878.00
05/21/2014 09:30,0,1.023,ACTIVE,215.54,455.97,60.007,1400679004,"274151322000068","019011112586793",42.90,17.30,0,431.02,467.69,44.4,40.9,0.287,70272.4,70272.4,2379,0,0,0,L,1151911521,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679287,620879.00
05/21/2014 09:30,0,1.686,ACTIVE,215.09,354.07,60.007,1400679004,"274151322000054","019011112586793",30.61,13.70,0,335.74,367.30,52.3,48.5,0.345,122745.5,122745.5,2366,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679288,620880.00
05/21/2014 09:30,1,1.496,ACTIVE,214.6,375.38,60.00,1400679004,"040051121000097","019011112586793",27.78,12,0.263,315.26,427.74,41.3,33.2,0.203,299356.39999993,299357.59999993,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679006,620881.00
05/21/2014 09:30,1,1.532,ACTIVE,213.4,383.76,60.03,1400679004,"040051121000095","019011112586793",24.67,11,0.209,311.05,409.39,37.6,27.8,0.125,269179.99999989,269181.19999989,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679009,620882.00
05/21/2014 09:30,1,0.980,ACTIVE,214.5,353.56,60.03,1400679004,"033051125000132","019011112586793",36.73,12,0.224,315.70,412.66,35.8,34.4,0.196,244205.29999947,244206.29999947,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679011,620883.00
05/21/2014 09:30,1,0.967,ACTIVE,214.2,391.21,60.00,1400679004,"033051125000135","019011112586793",36.51,12,0.218,317.00,411.02,35.1,28.3,0.071,240330.59999992,240331.69999992,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679013,620884.00
05/21/2014 09:30,1,1.508,ACTIVE,214.1,400.64,60.03,1400679004,"040051121000116","019011112586793",27.36,11,0.241,312.97,424.28,41.0,33.1,0.130,283117.39999994,283118.49999994,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679015,620885.00
05/21/2014 09:30,1,1.488,ACTIVE,214.3,324.51,60.00,1400679004,"040051121000068","019011112586793",24.86,11,0.228,315.08,414.03,36.8,37.3,0.275,274437.69999995,274438.89999995,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679018,620886.00
05/21/2014 09:30,1,1.095,ACTIVE,214.1,392.29,60.00,1400679004,"033051125000118","019011112586793",41.22,12,0.300,320.39,443.54,44.9,37.4,0.249,310915.30000007,310916.70000007,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679020,620887.00
05/21/2014 09:30,1,1.111,ACTIVE,214.3,394.76,60.03,1400679004,"033051125000150","019011112586793",41.24,11,0.302,320.27,445.48,45.6,35.5,0.277,313795.39999965,313796.89999965,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679022,620888.00
05/21/2014 09:30,1,1.439,ACTIVE,214.2,356.34,60.03,1400679004,"040051121000185","019011112586793",26.93,11,0.242,315.18,420.33,38.5,38.2,0.197,282986.20000003,282987.40000003,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679024,620889.00
05/21/2014 09:30,1,1.417,ACTIVE,214.3,341.22,60.00,1400679004,"040051121000195","019011112586793",26.87,12,0.240,317.92,422.43,37.9,30.1,0.287,285496.60000008,285497.7000001,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679027,620890.00
05/21/2014 09:30,0,1.545,ACTIVE,214.87,355.88,59.954,1400679004,"274151322000083","019011112586793",30.34,14.70,0,334.54,367.90,47.5,43.9,0.323,124512.5,124512.5,2414,0,0,0,L,1151911521,0,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679028,620891.00
05/21/2014 09:30,0,1.611,ACTIVE,216.00,346.86,59.975,1400679004,"274151322000076","019011112586793",30.93,14.30,0,336.64,370.00,50.5,46.8,0.345,126345.3,126345.3,2405,0,0,0,L,1151911521,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679030,620892.00
05/21/2014 09:30,0,0.930,ACTIVE,214.87,449.35,59.959,1400679004,"274151322000094","019011112586793",42.52,15.30,0,409.08,463.18,39.8,36.5,0.278,72457.2,72457.2,2412,0,0,0,L,1151911521,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679032,620893.00
05/21/2014 09:30,0,1.561,ACTIVE,215.09,351.67,59.965,1400679004,"274151322000052","019011112586793",30.30,14.70,0,335.14,367.90,47.9,44.3,0.309,124609.6,124609.6,2372,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679033,620894.00
05/21/2014 09:30,0,1.510,ACTIVE,214.87,348.06,59.949,1400679004,"274151322000085","019011112586793",30.63,13.70,0,336.34,367.60,46.9,43.3,0.309,123995.2,123995.2,2359,0,0,0,L,1151911521,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679035,620895.00
05/21/2014 09:30,0,1.492,ACTIVE,214.87,351.67,59.965,1400679004,"274151322000087","019011112586793",29.88,19.80,0,335.14,367.30,45.2,41.7,0.292,119636.4,119636.4,2379,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679037,620896.00
05/21/2014 09:30,0,1.484,ACTIVE,214.64,355.88,59.975,1400679004,"274151322000088","019011112586793",30.12,13.70,0,335.44,367.30,45.2,41.7,0.292,119859.8,119859.8,2368,0,0,0,L,1151911521,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679039,620897.00
05/21/2014 09:30,0,1.561,ACTIVE,214.87,351.67,59.970,1400679004,"274151322000095","019011112586793",30.75,13.70,0,335.74,369.10,48.6,45.0,0.318,124955.2,124955.2,2391,0,0,0,L,1151911521,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679040,620898.00
05/21/2014 09:30,0,0.986,ACTIVE,215.77,446.95,59.970,1400679004,"274151322000068","019011112586793",41.65,17.30,0,428.91,469.49,41.2,37.8,0.265,70273.7,70273.7,2380,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679042,620899.00
05/21/2014 09:30,0,1.502,ACTIVE,214.41,354.67,59.975,1400679004,"274151322000054","019011112586793",30.32,14.00,0,334.84,368.20,46.1,42.6,0.301,122747.0,122747.0,2367,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679044,620900.00
05/21/2014 09:45,1,1.516,ACTIVE,214.2,369.91,60.03,1400679903,"040051121000097","019011112586793",28.00,12,0.269,315.36,438.47,42.2,42.0,0.197,299357.59999993,299363.09999993,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679906,620901.00
05/21/2014 09:45,1,1.547,ACTIVE,213.4,320.95,60.03,1400679903,"040051121000095","019011112586793",24.69,11,0.225,310.09,440.69,38.0,28.4,0.273,269181.19999989,269185.89999989,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679908,620902.00
05/21/2014 09:45,1,0.982,ACTIVE,213.7,329.58,60.03,1400679903,"033051125000132","019011112586793",36.81,12,0.227,315.29,443.59,35.9,31.8,0.286,244206.29999947,244210.99999946,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679910,620903.00
05/21/2014 09:45,1,0.962,ACTIVE,213.7,374.44,60.03,1400679903,"033051125000135","019011112586793",36.68,12,0.224,316.27,443.11,35.1,36.5,0.115,240331.69999992,240336.29999992,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679912,620904.00
05/21/2014 09:45,1,1.504,ACTIVE,213.6,375.36,60.03,1400679903,"040051121000116","019011112586793",27.56,11,0.237,313.07,442.24,41.2,31.5,0.222,283118.49999994,283123.89999994,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679915,620905.00
05/21/2014 09:45,1,1.494,ACTIVE,213.7,381.32,60.03,1400679903,"040051121000068","019011112586793",24.89,11,0.212,315.17,439.69,37.0,29.7,0.106,274438.89999995,274443.69999995,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679917,620906.00
05/21/2014 09:45,1,1.109,ACTIVE,213.6,399.96,60.07,1400679903,"033051125000118","019011112586793",41.16,12,0.275,321.23,441.64,45.4,47.6,0.184,310916.70000007,310922.80000007,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679919,620907.00
05/21/2014 09:45,1,1.135,ACTIVE,214.0,394.83,60.03,1400679903,"033051125000150","019011112586793",41.16,12,0.289,320.94,442.96,46.5,47.0,0.256,313796.89999965,313802.99999967,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679922,620908.00
05/21/2014 09:45,1,1.505,ACTIVE,213.7,386.78,60.03,1400679903,"040051121000185","019011112586793",26.74,11,0.242,315.44,438.68,40.0,38.4,0.109,282987.40000003,282992.40000003,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679924,620909.00
05/21/2014 09:45,1,1.498,ACTIVE,213.6,382.35,60.03,1400679903,"040051121000195","019011112586793",26.79,12,0.248,317.97,441.74,39.9,31.3,0.165,285497.7000001,285502.90000009,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679926,620910.00
05/21/2014 09:45,0,1.629,ACTIVE,214.87,357.08,59.991,1400679903,"274151322000083","019011112586793",30.45,14.70,0,334.54,367.30,50.3,46.6,0.358,124519.2,124519.2,2415,0,0,0,L,1151911521,0,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679928,620911.00
05/21/2014 09:45,0,1.721,ACTIVE,214.87,353.77,59.996,1400679903,"274151322000076","019011112586793",31.11,14.70,0,336.64,369.40,54.2,50.4,0.371,126352.4,126352.4,2406,0,0,0,L,1151911521,0,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679929,620912.00
05/21/2014 09:45,0,1.115,ACTIVE,214.87,430.72,60.002,1400679903,"274151322000094","019011112586793",40.45,15.50,0,336.34,466.19,45.5,42.0,0.305,72463.1,72463.1,2413,0,0,0,L,1151911521,0,122.23,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679931,620913.00
05/21/2014 09:45,0,1.666,ACTIVE,214.64,346.26,59.981,1400679903,"274151322000052","019011112586793",30.73,15.00,0,334.54,367.60,51.8,48.1,0.345,124616.4,124616.4,2373,0,0,0,L,1151911521,0,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679933,620914.00
05/21/2014 09:45,0,1.646,ACTIVE,214.87,353.17,59.975,1400679903,"274151322000085","019011112586793",30.57,13.70,0,335.44,367.30,51.0,47.3,0.331,124001.8,124001.8,2360,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679935,620915.00
05/21/2014 09:45,0,1.631,ACTIVE,214.64,346.86,60.002,1400679903,"274151322000087","019011112586793",29.92,20.30,0,335.14,366.70,49.5,45.8,0.318,119642.8,119642.8,2380,0,0,0,L,1151911521,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679937,620916.00
05/21/2014 09:45,0,1.637,ACTIVE,213.96,344.76,59.991,1400679903,"274151322000088","019011112586793",30.04,13.70,0,335.14,367.30,49.8,46.2,0.318,119866.3,119866.3,2369,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679938,620917.00
05/21/2014 09:45,0,1.711,ACTIVE,213.96,357.98,59.986,1400679903,"274151322000095","019011112586793",31.01,14.00,0,334.54,368.50,53.8,50.0,0.367,124962.2,124962.2,2392,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679940,620918.00
05/21/2014 09:45,0,1.086,ACTIVE,215.54,442.14,59.986,1400679903,"274151322000068","019011112586793",41.67,17.30,0,338.74,467.39,45.4,41.9,0.301,70279.6,70279.6,2381,0,0,0,L,1151911521,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679942,620919.00
05/21/2014 09:45,0,1.645,ACTIVE,214.64,356.18,60.012,1400679903,"274151322000054","019011112586793",30.57,14.00,0,334.84,367.60,51.0,47.3,0.327,122753.7,122753.7,2368,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400679944,620920.00
05/21/2014 10:00,1,1.419,ACTIVE,213.9,332.58,60.03,1400680803,"040051121000097","019011112586793",27.63,13,0.242,313.99,442.06,39.0,30.2,0.304,299363.09999993,299372.09999993,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680806,620921.00
05/21/2014 10:00,1,1.467,ACTIVE,213.4,351.65,60.00,1400680803,"040051121000095","019011112586793",24.61,11,0.204,310.66,440.66,35.9,35.0,0.156,269185.89999989,269193.59999989,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680808,620922.00
05/21/2014 10:00,1,0.945,ACTIVE,213.9,334.87,60.00,1400680803,"033051125000132","019011112586793",36.70,12,0.214,314.74,444.02,34.5,35.3,0.264,244210.99999946,244218.89999944,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680810,620923.00
05/21/2014 10:00,1,0.942,ACTIVE,213.8,364.48,60.03,1400680803,"033051125000135","019011112586793",36.56,12,0.209,316.08,444.61,34.2,28.0,0.157,240336.29999992,240343.99999992,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680812,620924.00
05/21/2014 10:00,1,1.494,ACTIVE,213.4,402.77,60.03,1400680803,"040051121000116","019011112586793",27.45,11,0.248,312.54,443.19,40.8,31.9,0.079,283123.89999994,283132.79999994,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680815,620925.00
05/21/2014 10:00,1,1.500,ACTIVE,213.9,363.98,60.00,1400680803,"040051121000068","019011112586793",24.86,11,0.236,315.56,442.47,37.1,28.6,0.182,274443.69999995,274451.59999995,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680817,620926.00
05/21/2014 10:00,1,1.116,ACTIVE,214.2,408.82,60.03,1400680803,"033051125000118","019011112586793",41.22,12,0.287,320.87,443.80,45.8,45.2,0.128,310922.80000007,310933.00000007,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680819,620927.00
05/21/2014 10:00,1,1.147,ACTIVE,213.9,422.60,60.00,1400680803,"033051125000150","019011112586793",41.11,12,0.294,321.76,445.31,46.9,37.0,0.100,313802.99999967,313813.29999962,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680821,620928.00
05/21/2014 10:00,1,1.512,ACTIVE,214.2,356.87,60.03,1400680803,"040051121000185","019011112586793",26.98,12,0.253,316.27,442.94,40.6,38.5,0.220,282992.40000003,283000.90000003,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680824,620929.00
05/21/2014 10:00,1,1.521,ACTIVE,214.1,333.90,60.03,1400680803,"040051121000195","019011112586793",26.73,12,0.251,319.02,438.77,40.4,41.3,0.300,285502.90000009,285511.50000011,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680826,620930.00
05/21/2014 10:00,0,1.645,ACTIVE,215.09,352.57,59.981,1400680803,"274151322000083","019011112586793",30.43,15.00,0,334.24,367.00,50.7,47.0,0.354,124530.2,124530.2,2416,0,0,0,L,1151911521,0,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680828,620931.00
05/21/2014 10:00,0,1.734,ACTIVE,215.77,353.47,59.986,1400680803,"274151322000076","019011112586793",31.07,15.00,0,335.74,369.70,54.6,50.8,0.371,126364.4,126364.4,2407,0,0,0,L,1151911521,0,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680829,620932.00
05/21/2014 10:00,0,1.031,ACTIVE,214.64,454.76,59.970,1400680803,"274151322000094","019011112586793",42.28,15.80,0,334.54,464.38,44.3,40.8,0.305,72472.8,72472.8,2414,0,0,0,L,1151911521,0,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680831,620933.00
05/21/2014 10:00,0,1.701,ACTIVE,214.41,349.86,59.975,1400680803,"274151322000052","019011112586793",30.40,15.30,0,333.93,367.60,52.4,48.6,0.362,124627.6,124627.6,2374,0,0,0,L,1151911521,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680833,620934.00
05/21/2014 10:00,0,1.689,ACTIVE,215.32,351.07,59.959,1400680803,"274151322000085","019011112586793",30.36,14.00,0,334.84,367.30,51.9,48.2,0.345,124012.9,124012.9,2361,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680834,620935.00
