ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 10:00,0,1.674,ACTIVE,214.19,356.48,59.959,1400680803,"274151322000087","019011112586793",29.86,21.00,0,333.93,366.70,50.6,47.0,0.349,119653.5,119653.5,2381,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680836,620936.00
05/21/2014 10:00,0,1.658,ACTIVE,214.64,357.08,59.965,1400680803,"274151322000088","019011112586793",30.34,14.30,0,334.54,366.70,50.9,47.2,0.345,119877.1,119877.1,2370,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680838,620937.00
05/21/2014 10:00,0,1.768,ACTIVE,214.64,353.47,59.970,1400680803,"274151322000095","019011112586793",30.87,14.00,0,333.63,368.20,55.2,51.4,0.362,124973.9,124973.9,2393,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680840,620938.00
05/21/2014 10:00,0,1.186,ACTIVE,215.32,418.70,59.970,1400680803,"274151322000068","019011112586793",39.28,17.80,0,335.74,470.39,47.1,43.6,0.309,70289.4,70289.4,2382,0,0,0,L,1151911521,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680842,620939.00
05/21/2014 10:00,0,1.693,ACTIVE,214.41,355.88,59.965,1400680803,"274151322000054","019011112586793",30.49,14.30,0,333.93,367.60,52.3,48.6,0.349,122764.8,122764.8,2369,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680843,620940.00
05/21/2014 10:00,1,1.760,ACTIVE,214.2,417.56,60.03,1400680821,"040051121000097","019011112586793",27.84,13,0.294,314.68,438.00,48.7,41.0,0.123,299372.09999993,299376.19999993,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680823,620941.00
05/21/2014 10:00,1,1.799,ACTIVE,214.6,364.46,60.03,1400680821,"040051121000095","019011112586793",24.76,11,0.262,311.45,435.50,44.3,44.6,0.218,269193.59999989,269197.09999989,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680826,620942.00
05/21/2014 10:00,1,1.151,ACTIVE,214.9,396.10,60.03,1400680821,"033051125000132","019011112586793",36.91,13,0.261,315.04,442.08,42.2,36.0,0.160,244218.89999944,244222.29999948,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680828,620943.00
05/21/2014 10:00,1,1.133,ACTIVE,214.1,384.48,60.03,1400680821,"033051125000135","019011112586793",36.66,12,0.264,315.50,438.88,41.3,32.5,0.256,240343.99999992,240347.39999992,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680830,620944.00
05/21/2014 10:00,1,1.765,ACTIVE,213.9,335.67,60.03,1400680821,"040051121000116","019011112586793",27.63,11,0.315,313.27,435.85,48.5,50.3,0.377,283132.79999994,283136.79999994,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680832,620945.00
05/21/2014 10:00,1,1.721,ACTIVE,214.0,385.37,60.00,1400680821,"040051121000068","019011112586793",25.36,11,0.265,315.52,424.74,43.4,34.5,0.159,274451.59999995,274455.09999995,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680835,620946.00
05/21/2014 10:00,1,1.299,ACTIVE,214.6,347.83,60.03,1400680821,"033051125000118","019011112586793",41.00,13,0.283,306.26,449.40,53.0,47.7,0.419,310933.00000007,310937.50000007,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680837,620947.00
05/21/2014 10:00,1,1.307,ACTIVE,213.7,345.29,60.03,1400680821,"033051125000150","019011112586793",41.45,12,0.273,301.90,449.83,53.9,47.7,0.419,313813.29999962,313817.79999962,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680839,620948.00
05/21/2014 10:00,1,1.726,ACTIVE,214.2,333.95,60.00,1400680821,"040051121000185","019011112586793",27.03,12,0.276,316.28,431.41,46.4,46.2,0.361,283000.90000003,283004.70000003,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680841,620949.00
05/21/2014 10:00,1,1.703,ACTIVE,214.2,389.37,60.00,1400680821,"040051121000195","019011112586793",27.13,13,0.272,319.65,434.11,45.9,37.5,0.220,285511.50000011,285515.30000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680843,620950.00
05/21/2014 10:00,0,1.824,ACTIVE,214.41,356.48,59.970,1400680821,"274151322000083","019011112586793",30.61,15.30,0,333.63,368.50,56.5,52.6,0.398,124535.1,124535.1,2417,0,0,0,L,1151911521,0,122.23,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680845,620951.00
05/21/2014 10:00,0,1.932,ACTIVE,215.09,354.67,59.970,1400680821,"274151322000076","019011112586793",31.01,15.30,0,335.44,370.90,60.7,56.7,0.420,126369.6,126369.6,2408,0,0,0,L,1151911521,0,122.68,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680847,620952.00
05/21/2014 10:00,0,1.141,ACTIVE,214.87,454.16,59.975,1400680821,"274151322000094","019011112586793",42.20,15.80,0,335.14,468.29,48.8,45.2,0.327,72477.0,72477.0,2415,0,0,0,L,1151911521,0,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680849,620953.00
05/21/2014 10:00,0,1.848,ACTIVE,214.19,358.58,59.975,1400680821,"274151322000052","019011112586793",30.51,15.50,0,333.93,368.80,57.1,53.2,0.384,124632.6,124632.6,2375,0,0,0,L,1151911521,0,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680853,620954.00
05/21/2014 10:00,0,1.818,ACTIVE,214.87,346.56,59.975,1400680821,"274151322000085","019011112586793",30.59,14.30,0,335.14,368.80,56.4,52.5,0.376,124017.8,124017.8,2362,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680856,620955.00
05/21/2014 10:00,0,1.801,ACTIVE,215.09,348.06,59.981,1400680821,"274151322000087","019011112586793",30.16,21.30,0,334.84,368.20,55.0,51.1,0.362,119658.3,119658.3,2382,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680859,620956.00
05/21/2014 10:00,0,1.793,ACTIVE,214.19,353.47,59.981,1400680821,"274151322000088","019011112586793",30.38,14.30,0,334.54,368.20,55.2,51.4,0.367,119881.9,119881.9,2371,0,0,0,L,1151911521,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680862,620957.00
05/21/2014 10:00,0,1.920,ACTIVE,214.41,353.77,60.007,1400680821,"274151322000095","019011112586793",30.85,14.30,0,334.24,370.00,60.0,56.0,0.402,124979.2,124979.2,2394,0,0,0,L,1151911521,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680864,620958.00
05/21/2014 10:00,0,1.223,ACTIVE,215.09,443.34,59.991,1400680821,"274151322000068","019011112586793",41.55,17.80,0,336.64,466.49,51.5,47.8,0.340,70293.9,70293.9,2383,0,0,0,L,1151911521,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680867,620959.00
05/21/2014 10:00,0,1.812,ACTIVE,214.64,352.57,59.981,1400680821,"274151322000054","019011112586793",30.61,14.70,0,334.24,368.80,56.2,52.4,0.376,122769.7,122769.7,2370,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400680869,620960.00
05/21/2014 10:15,1,1.816,ACTIVE,213.8,364.79,60.03,1400681703,"040051121000097","019011112586793",27.49,13,0.329,304.24,447.92,49.6,39.0,0.353,299376.19999993,299382.59999993,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681706,620961.00
05/21/2014 10:15,1,1.807,ACTIVE,214.3,328.68,60.03,1400681703,"040051121000095","019011112586793",24.74,11,0.267,315.27,438.97,44.5,43.7,0.321,269197.09999989,269202.79999989,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681708,620962.00
05/21/2014 10:15,1,1.155,ACTIVE,214.7,399.89,60.03,1400681703,"033051125000132","019011112586793",36.75,13,0.273,318.88,429.41,42.2,33.4,0.109,244222.29999948,244227.89999944,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681710,620963.00
05/21/2014 10:15,1,1.134,ACTIVE,214.5,384.57,60.03,1400681703,"033051125000135","019011112586793",36.50,13,0.270,319.54,426.96,41.1,32.9,0.233,240347.39999992,240352.89999992,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681713,620964.00
05/21/2014 10:15,1,1.763,ACTIVE,215.1,419.00,60.00,1400681703,"040051121000116","019011112586793",27.49,11,0.280,306.13,446.18,48.2,39.2,0.111,283136.79999994,283143.19999994,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681715,620965.00
05/21/2014 10:15,1,1.749,ACTIVE,215.1,358.70,60.03,1400681703,"040051121000068","019011112586793",24.95,11,0.271,319.77,440.90,43.4,45.0,0.269,274455.09999995,274460.89999995,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681717,620966.00
05/21/2014 10:15,1,1.293,ACTIVE,214.5,335.23,60.00,1400681703,"033051125000118","019011112586793",41.18,13,0.318,304.90,450.34,52.9,48.5,0.373,310937.50000007,310944.70000007,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681719,620967.00
05/21/2014 10:15,1,1.337,ACTIVE,215.6,315.87,60.03,1400681703,"033051125000150","019011112586793",40.14,13,0.320,302.31,449.92,53.4,46.8,0.349,313817.79999962,313825.09999963,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681722,620968.00
05/21/2014 10:15,1,1.736,ACTIVE,215.1,393.75,60.00,1400681703,"040051121000185","019011112586793",26.91,12,0.273,320.43,442.19,46.4,40.4,0.287,283004.70000003,283010.80000003,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681724,620969.00
05/21/2014 10:15,1,1.727,ACTIVE,214.6,336.44,60.03,1400681703,"040051121000195","019011112586793",26.98,13,0.294,323.80,444.18,46.3,36.4,0.352,285515.30000012,285521.50000011,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681606,620970.00
05/21/2014 10:15,0,1.869,ACTIVE,215.54,347.76,59.949,1400681703,"274151322000083","019011112586793",30.30,15.50,0,334.84,373.01,57.4,53.4,0.411,124542.9,124542.9,2418,0,0,0,L,1151911521,0,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681608,620971.00
05/21/2014 10:15,0,1.977,ACTIVE,216.45,351.67,59.970,1400681703,"274151322000076","019011112586793",31.03,15.50,0,336.64,378.12,62.1,58.0,0.424,126378.0,126378.0,2409,0,0,0,L,1151911521,0,123.59,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681610,620972.00
05/21/2014 10:15,0,1.189,ACTIVE,215.77,449.95,59.970,1400681703,"274151322000094","019011112586793",42.06,16.00,0,407.57,473.10,50.2,46.6,0.331,72484.0,72484.0,2416,0,0,0,L,1151911521,0,122.91,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681612,620973.00
05/21/2014 10:15,0,1.943,ACTIVE,215.32,358.88,59.970,1400681703,"274151322000052","019011112586793",30.28,15.80,0,334.84,375.11,59.6,55.6,0.407,124640.5,124640.5,2376,0,0,0,L,1151911521,0,122.91,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681613,620974.00
05/21/2014 10:15,0,1.926,ACTIVE,216.45,352.57,59.975,1400681703,"274151322000085","019011112586793",30.45,14.70,0,335.74,374.51,59.4,55.4,0.398,124025.6,124025.6,2363,0,0,0,L,1151911521,0,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681615,620975.00
05/21/2014 10:15,0,1.908,ACTIVE,216.00,359.18,59.975,1400681703,"274151322000087","019011112586793",30.00,21.50,0,335.74,374.21,57.9,54.0,0.389,119665.9,119665.9,2383,0,0,0,L,1151911521,0,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681617,620976.00
05/21/2014 10:15,0,1.906,ACTIVE,215.54,351.07,59.975,1400681703,"274151322000088","019011112586793",30.22,14.70,0,335.44,374.51,58.3,54.4,0.380,119889.4,119889.4,2372,0,0,0,L,1151911521,0,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681619,620977.00
05/21/2014 10:15,0,2.039,ACTIVE,215.77,350.47,59.944,1400681703,"274151322000095","019011112586793",30.87,14.70,0,335.44,374.51,63.7,59.6,0.424,124987.4,124987.4,2395,0,0,0,L,1151911521,0,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681621,620978.00
05/21/2014 10:15,0,1.328,ACTIVE,216.45,432.22,59.970,1400681703,"274151322000068","019011112586793",40.43,18.00,0,409.98,473.70,55.0,51.1,0.367,70300.8,70300.8,2384,0,0,0,L,1151911521,0,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681622,620979.00
05/21/2014 10:15,0,1.947,ACTIVE,215.54,361.59,59.975,1400681703,"274151322000054","019011112586793",30.75,15.00,0,334.84,373.31,60.6,56.6,0.402,122777.5,122777.5,2371,0,0,0,L,1151911521,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681624,620980.00
05/21/2014 10:15,1,1.771,ACTIVE,214.8,407.21,60.00,1400681703,"040051121000097","019011112586793",27.77,13,0.301,304.91,448.33,48.9,40.2,0.156,299382.59999993,299385.69999993,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681706,620981.00
05/21/2014 10:15,1,1.810,ACTIVE,214.0,352.50,60.00,1400681703,"040051121000095","019011112586793",24.87,11,0.284,314.51,433.43,44.8,45.1,0.277,269202.79999989,269205.49999989,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681708,620982.00
05/21/2014 10:15,1,1.173,ACTIVE,215.1,383.43,60.00,1400681703,"033051125000132","019011112586793",36.94,13,0.261,319.35,436.38,43.1,34.7,0.199,244227.89999944,244230.49999946,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681710,620983.00
05/21/2014 10:15,1,1.159,ACTIVE,214.5,373.09,60.00,1400681703,"033051125000135","019011112586793",36.85,13,0.265,320.00,432.47,42.5,34.2,0.283,240352.89999992,240355.59999992,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681713,620984.00
05/21/2014 10:15,1,1.827,ACTIVE,214.2,403.33,60.00,1400681703,"040051121000116","019011112586793",27.49,12,0.309,305.47,447.41,49.9,38.8,0.201,283143.19999994,283146.19999994,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681715,620985.00
05/21/2014 10:15,1,1.819,ACTIVE,214.9,391.62,60.00,1400681703,"040051121000068","019011112586793",24.97,12,0.280,320.88,439.07,45.2,39.3,0.282,274460.89999995,274463.49999995,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681717,620986.00
05/21/2014 10:15,1,1.352,ACTIVE,214.4,328.40,60.00,1400681703,"033051125000118","019011112586793",40.96,13,0.291,301.91,450.26,55.1,54.1,0.372,310944.70000007,310948.00000007,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681719,620987.00
05/21/2014 10:15,1,1.405,ACTIVE,214.5,405.54,60.00,1400681703,"033051125000150","019011112586793",38.89,13,0.315,300.71,450.41,54.3,51.4,0.183,313825.09999963,313828.49999967,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681721,620988.00
05/21/2014 10:15,1,1.802,ACTIVE,214.5,341.85,60.00,1400681703,"040051121000185","019011112586793",26.78,13,0.296,306.55,446.87,48.0,37.4,0.352,283010.80000003,283013.70000003,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681724,620989.00
05/21/2014 10:15,1,1.780,ACTIVE,214.7,421.91,60.00,1400681703,"040051121000195","019011112586793",26.86,13,0.294,307.78,447.26,47.5,39.6,0.151,285521.50000011,285524.40000009,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681726,620990.00
05/21/2014 10:15,0,1.891,ACTIVE,215.54,354.07,59.965,1400681703,"274151322000083","019011112586793",30.47,15.50,0,335.74,373.01,58.3,54.4,0.420,124546.6,124546.6,2419,0,0,0,L,1151911521,0,122.68,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681728,620991.00
05/21/2014 10:15,0,2.004,ACTIVE,215.77,352.57,59.954,1400681703,"274151322000076","019011112586793",30.81,15.50,0,336.94,375.71,62.5,58.4,0.438,126382.0,126382.0,2410,0,0,0,L,1151911521,0,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681607,620992.00
05/21/2014 10:15,0,1.186,ACTIVE,214.87,455.67,59.954,1400681703,"274151322000094","019011112586793",42.42,16.30,0,412.38,470.39,50.0,46.3,0.336,72487.2,72487.2,2417,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681609,620993.00
05/21/2014 10:15,0,1.900,ACTIVE,215.09,348.66,59.954,1400681703,"274151322000052","019011112586793",30.43,15.80,0,335.44,373.31,58.6,54.6,0.389,124644.3,124644.3,2377,0,0,0,L,1151911521,0,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681610,620994.00
05/21/2014 10:15,0,1.863,ACTIVE,215.32,359.78,59.954,1400681703,"274151322000085","019011112586793",30.59,14.70,0,336.34,373.01,57.7,53.8,0.389,124029.3,124029.3,2364,0,0,0,L,1151911521,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681612,620995.00
05/21/2014 10:15,0,1.844,ACTIVE,215.09,353.17,59.959,1400681703,"274151322000087","019011112586793",29.96,21.80,0,336.04,372.71,55.9,52.1,0.389,119669.5,119669.5,2384,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681614,620996.00
05/21/2014 10:15,0,1.830,ACTIVE,214.87,357.98,59.959,1400681703,"274151322000088","019011112586793",30.22,15.00,0,336.04,372.11,56.0,52.2,0.367,119893.1,119893.1,2373,0,0,0,L,1151911521,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681616,620997.00
05/21/2014 10:15,0,1.939,ACTIVE,215.09,359.18,59.954,1400681703,"274151322000095","019011112586793",30.95,15.00,0,335.44,374.81,60.7,56.7,0.402,124991.4,124991.4,2396,0,0,0,L,1151911521,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681617,620998.00
05/21/2014 10:15,0,1.287,ACTIVE,216.22,429.82,59.959,1400681703,"274151322000068","019011112586793",39.72,18.00,0,409.98,471.30,52.2,48.5,0.345,70304.0,70304.0,2385,0,0,0,L,1151911521,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681619,620999.00
05/21/2014 10:15,0,1.859,ACTIVE,215.54,357.98,59.959,1400681703,"274151322000054","019011112586793",30.51,15.00,0,335.14,373.31,57.5,53.6,0.389,122781.2,122781.2,2372,0,0,0,L,1151911521,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400681621,621000.00
05/21/2014 10:30,1,1.638,ACTIVE,215.3,380.42,60.03,1400682605,"040051121000097","019011112586793",27.84,13,0.271,304.72,448.09,45.3,47.3,0.201,299385.69999993,299393.79999993,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682608,621001.00
05/21/2014 10:30,1,1.652,ACTIVE,214.3,337.95,60.03,1400682605,"040051121000095","019011112586793",24.95,12,0.232,312.98,440.57,41.0,41.1,0.281,269205.49999989,269212.49999989,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682610,621002.00
05/21/2014 10:30,1,1.067,ACTIVE,215.0,396.03,60.03,1400682605,"033051125000132","019011112586793",36.55,13,0.224,317.80,432.60,38.8,40.0,0.091,244230.49999946,244237.49999946,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682613,621003.00
05/21/2014 10:30,1,1.035,ACTIVE,214.6,396.79,60.03,1400682605,"033051125000135","019011112586793",36.67,13,0.231,318.73,442.08,37.8,30.8,0.082,240355.59999992,240362.39999992,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682615,621004.00
05/21/2014 10:30,1,1.626,ACTIVE,214.8,356.69,60.03,1400682605,"040051121000116","019011112586793",27.34,12,0.274,305.21,447.19,44.2,41.4,0.286,283146.19999994,283154.19999994,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682617,621005.00
05/21/2014 10:30,1,1.575,ACTIVE,214.7,361.59,60.03,1400682605,"040051121000068","019011112586793",25.18,12,0.247,318.97,441.46,39.4,40.3,0.199,274463.49999995,274470.69999995,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682619,621006.00
05/21/2014 10:30,1,1.173,ACTIVE,214.7,418.18,60.03,1400682605,"033051125000118","019011112586793",40.93,13,0.290,302.01,450.16,47.8,41.2,0.126,310948.00000007,310957.00000007,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682622,621007.00
05/21/2014 10:30,1,1.186,ACTIVE,215.3,405.91,60.03,1400682605,"033051125000150","019011112586793",40.69,13,0.286,302.32,450.17,48.0,39.7,0.162,313828.49999967,313837.29999962,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682624,621008.00
05/21/2014 10:30,1,1.552,ACTIVE,215.1,352.59,60.03,1400682605,"040051121000185","019011112586793",26.54,13,0.235,317.82,444.42,41.0,31.4,0.284,283013.70000003,283021.30000003,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682626,621009.00
05/21/2014 10:30,1,1.529,ACTIVE,214.9,362.95,60.03,1400682605,"040051121000195","019011112586793",26.65,13,0.245,308.38,446.80,40.5,37.4,0.220,285524.40000009,285532.10000008,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682628,621010.00
05/21/2014 10:30,0,1.645,ACTIVE,215.77,357.68,59.954,1400682605,"274151322000083","019011112586793",30.24,16.00,0,334.84,372.71,50.4,46.7,0.358,124556.3,124556.3,2420,0,0,0,L,1151911521,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682631,621011.00
05/21/2014 10:30,0,1.746,ACTIVE,216.22,352.27,59.975,1400682605,"274151322000076","019011112586793",30.71,15.80,0,336.04,375.11,54.3,50.5,0.371,126392.5,126392.5,2411,0,0,0,L,1151911521,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682633,621012.00
05/21/2014 10:30,0,1.104,ACTIVE,216.00,432.52,59.981,1400682605,"274151322000094","019011112586793",40.61,16.70,0,407.27,467.69,45.5,42.0,0.301,72495.8,72495.8,2418,0,0,0,L,1151911521,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682635,621013.00
05/21/2014 10:30,0,1.654,ACTIVE,215.77,347.76,59.986,1400682605,"274151322000052","019011112586793",30.47,16.00,0,334.54,373.01,51.0,47.3,0.345,124654.2,124654.2,2378,0,0,0,L,1151911521,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682637,621014.00
05/21/2014 10:30,0,1.627,ACTIVE,215.77,347.46,59.981,1400682605,"274151322000085","019011112586793",30.49,15.00,0,335.74,372.41,50.2,46.5,0.331,124039.0,124039.0,2365,0,0,0,L,1151911521,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682638,621015.00
05/21/2014 10:30,0,1.607,ACTIVE,215.54,354.97,59.981,1400682605,"274151322000087","019011112586793",29.96,22.30,0,335.14,372.11,48.8,45.2,0.327,119678.9,119678.9,2385,0,0,0,L,1151911521,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682640,621016.00
05/21/2014 10:30,0,1.600,ACTIVE,215.09,354.07,59.975,1400682605,"274151322000088","019011112586793",30.20,15.30,0,334.84,372.71,48.9,45.2,0.305,119902.5,119902.5,2374,0,0,0,L,1151911521,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682642,621017.00
05/21/2014 10:30,0,1.703,ACTIVE,215.77,349.86,59.975,1400682605,"274151322000095","019011112586793",30.85,15.30,0,334.84,374.51,53.3,49.6,0.354,125001.7,125001.7,2397,0,0,0,L,1151911521,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682644,621018.00
05/21/2014 10:30,0,1.111,ACTIVE,216.22,437.63,59.949,1400682605,"274151322000068","019011112586793",40.65,18.30,0,406.97,472.80,45.7,42.2,0.287,70312.7,70312.7,2386,0,0,0,L,1151911521,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682645,621019.00
05/21/2014 10:30,0,1.645,ACTIVE,215.54,349.56,59.970,1400682605,"274151322000054","019011112586793",30.28,15.30,0,334.24,373.31,50.4,46.7,0.349,122790.9,122790.9,2373,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400682647,621020.00
05/21/2014 10:45,1,1.624,ACTIVE,214.9,372.71,60.00,1400683503,"040051121000097","019011112586793",27.88,13,0.285,319.12,443.05,45.0,46.8,0.224,299393.79999993,299403.49999993,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683506,621021.00
05/21/2014 10:45,1,1.636,ACTIVE,214.1,393.77,60.03,1400683503,"040051121000095","019011112586793",25.05,11,0.230,312.59,439.62,40.7,30.8,0.084,269212.49999989,269220.89999989,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683508,621022.00
05/21/2014 10:45,1,1.054,ACTIVE,214.2,328.80,60.03,1400683503,"033051125000132","019011112586793",36.87,13,0.251,316.52,443.35,38.6,30.4,0.297,244237.49999946,244245.79999947,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683510,621023.00
05/21/2014 10:45,1,1.039,ACTIVE,214.8,365.29,60.03,1400683503,"033051125000135","019011112586793",36.57,13,0.246,318.64,444.29,37.8,38.6,0.172,240362.39999992,240370.79999992,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683512,621024.00
05/21/2014 10:45,1,1.617,ACTIVE,214.1,354.92,60.03,1400683503,"040051121000116","019011112586793",27.58,12,0.285,315.35,441.48,44.4,44.5,0.291,283154.19999994,283163.69999994,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683515,621025.00
05/21/2014 10:45,1,1.611,ACTIVE,214.8,329.12,60.00,1400683503,"040051121000068","019011112586793",24.80,12,0.251,317.24,440.48,39.7,39.4,0.303,274470.69999995,274479.19999995,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683517,621026.00
05/21/2014 10:45,1,1.183,ACTIVE,214.6,406.65,60.00,1400683503,"033051125000118","019011112586793",41.36,13,0.324,307.63,449.15,48.6,38.4,0.305,310957.00000007,310968.00000007,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683520,621027.00
05/21/2014 10:45,1,1.209,ACTIVE,215.1,355.65,60.03,1400683503,"033051125000150","019011112586793",41.12,13,0.325,306.27,449.56,49.5,50.6,0.398,313837.29999962,313848.29999962,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683522,621028.00
05/21/2014 10:45,1,1.612,ACTIVE,214.7,352.09,60.03,1400683503,"040051121000185","019011112586793",26.71,13,0.266,318.08,437.77,42.8,43.9,0.290,283021.30000003,283030.50000003,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683524,621029.00
05/21/2014 10:45,1,1.610,ACTIVE,215.2,353.96,60.03,1400683503,"040051121000195","019011112586793",26.76,13,0.282,320.12,441.21,42.8,45.0,0.305,285532.10000008,285541.50000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683527,621030.00
05/21/2014 10:45,0,1.717,ACTIVE,215.32,356.48,59.981,1400683503,"274151322000083","019011112586793",30.61,15.80,0,334.84,369.70,53.2,49.4,0.371,124568.1,124568.1,2421,0,0,0,L,1151911521,0,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683528,621031.00
05/21/2014 10:45,0,1.818,ACTIVE,215.54,352.27,59.981,1400683503,"274151322000076","019011112586793",31.07,15.80,0,336.34,373.91,57.3,53.4,0.389,126405.2,126405.2,2412,0,0,0,L,1151911521,0,122.91,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683530,621032.00
05/21/2014 10:45,0,1.111,ACTIVE,215.32,448.15,59.981,1400683503,"274151322000094","019011112586793",41.55,16.30,0,337.24,467.99,47.3,43.7,0.318,72506.3,72506.3,2419,0,0,0,L,1151911521,0,122.68,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683532,621033.00
05/21/2014 10:45,0,1.719,ACTIVE,214.87,351.97,59.981,1400683503,"274151322000052","019011112586793",30.53,16.30,0,334.54,369.70,53.2,49.5,0.358,124666.1,124666.1,2379,0,0,0,L,1151911521,0,122.23,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683533,621034.00
05/21/2014 10:45,0,1.682,ACTIVE,214.87,356.18,59.975,1400683503,"274151322000085","019011112586793",30.67,15.00,0,335.74,369.40,52.3,48.5,0.349,124050.8,124050.8,2366,0,0,0,L,1151911521,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683535,621035.00
05/21/2014 10:45,0,1.662,ACTIVE,215.54,354.07,60.002,1400683503,"274151322000087","019011112586793",30.08,22.50,0,335.14,369.40,50.6,46.9,0.345,119690.3,119690.3,2386,0,0,0,L,1151911521,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683537,621036.00
05/21/2014 10:45,0,1.646,ACTIVE,215.09,355.58,59.986,1400683503,"274151322000088","019011112586793",30.30,15.30,0,335.14,369.10,50.5,46.8,0.340,119914.0,119914.0,2375,0,0,0,L,1151911521,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683538,621037.00
05/21/2014 10:45,0,1.750,ACTIVE,214.64,354.97,59.959,1400683503,"274151322000095","019011112586793",30.91,15.30,0,334.84,370.90,54.8,50.9,0.358,125014.2,125014.2,2398,0,0,0,L,1151911521,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683540,621038.00
05/21/2014 10:45,0,1.145,ACTIVE,215.77,439.43,59.981,1400683503,"274151322000068","019011112586793",40.63,18.30,0,338.14,473.10,46.9,43.3,0.301,70323.1,70323.1,2387,0,0,0,L,1151911521,0,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683542,621039.00
05/21/2014 10:45,0,1.664,ACTIVE,214.87,345.06,59.981,1400683503,"274151322000054","019011112586793",30.43,15.30,0,334.84,370.00,51.3,47.6,0.349,122802.6,122802.6,2374,0,0,0,L,1151911521,0,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683544,621040.00
05/21/2014 10:47,1,1.539,ACTIVE,214.3,378.12,60.03,1400683623,"040051121000097","019011112586793",27.81,13,0.271,317.24,429.55,42.5,44.0,0.165,299403.49999993,299404.89999993,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683626,621041.00
05/21/2014 10:47,1,1.573,ACTIVE,214.5,342.46,60.03,1400683623,"040051121000095","019011112586793",24.84,11,0.238,310.65,410.60,38.9,37.2,0.249,269220.89999989,269221.99999989,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683628,621042.00
05/21/2014 10:47,1,1.017,ACTIVE,214.6,399.42,60.03,1400683623,"033051125000132","019011112586793",36.74,13,0.223,316.22,414.23,37.2,29.0,0.114,244245.79999947,244246.99999946,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683630,621043.00
05/21/2014 10:47,1,0.996,ACTIVE,214.6,350.41,60.03,1400683623,"033051125000135","019011112586793",36.88,13,0.236,316.94,411.90,36.5,37.1,0.254,240370.79999992,240371.89999992,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683632,621044.00
05/21/2014 10:47,1,1.580,ACTIVE,214.1,365.66,60.00,1400683623,"040051121000116","019011112586793",27.42,12,0.256,314.90,425.39,43.1,33.3,0.286,283163.69999994,283164.89999994,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683635,621045.00
05/21/2014 10:47,1,1.556,ACTIVE,214.5,373.33,60.03,1400683623,"040051121000068","019011112586793",25.16,12,0.233,317.56,415.82,38.9,30.5,0.173,274479.19999995,274480.39999995,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683637,621046.00
05/21/2014 10:47,1,1.156,ACTIVE,214.0,425.22,60.00,1400683623,"033051125000118","019011112586793",41.43,13,0.287,323.98,445.09,47.6,37.6,0.109,310968.00000007,310969.30000007,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683640,621047.00
05/21/2014 10:47,1,1.177,ACTIVE,214.5,340.26,60.03,1400683623,"033051125000150","019011112586793",41.07,13,0.319,324.05,446.53,48.1,49.6,0.388,313848.29999962,313849.79999962,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683642,621048.00
05/21/2014 10:47,1,1.547,ACTIVE,214.6,368.42,60.00,1400683623,"040051121000185","019011112586793",26.76,13,0.255,317.39,440.01,41.2,42.0,0.185,283030.50000003,283031.70000003,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683644,621049.00
05/21/2014 10:47,1,1.528,ACTIVE,214.4,394.73,60.03,1400683623,"040051121000195","019011112586793",26.85,13,0.244,320.17,440.95,40.8,41.9,0.109,285541.50000012,285542.60000008,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683647,621050.00
05/21/2014 10:47,0,1.648,ACTIVE,215.09,354.37,59.975,1400683623,"274151322000083","019011112586793",30.32,15.80,0,334.54,366.40,50.6,46.9,0.358,124569.6,124569.6,2422,0,0,0,L,1151911521,0,122.46,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683649,621051.00
05/21/2014 10:47,0,1.736,ACTIVE,216.00,354.07,59.970,1400683623,"274151322000076","019011112586793",30.93,15.80,0,335.74,369.40,54.4,50.6,0.380,126406.9,126406.9,2413,0,0,0,L,1151911521,0,122.91,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683650,621052.00
05/21/2014 10:47,0,1.064,ACTIVE,215.54,447.25,59.981,1400683623,"274151322000094","019011112586793",41.45,16.30,0,419.90,466.79,45.2,41.7,0.305,72507.6,72507.6,2420,0,0,0,L,1151911521,0,122.46,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683652,621053.00
05/21/2014 10:47,0,1.648,ACTIVE,215.32,347.16,59.975,1400683623,"274151322000052","019011112586793",30.47,16.00,0,334.54,366.10,51.0,47.3,0.340,124667.7,124667.7,2380,0,0,0,L,1151911521,0,122.23,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683654,621054.00
05/21/2014 10:47,0,1.604,ACTIVE,215.54,343.55,59.981,1400683623,"274151322000085","019011112586793",30.69,15.00,0,335.14,366.10,49.8,46.2,0.323,124052.4,124052.4,2367,0,0,0,L,1151911521,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683655,621055.00
05/21/2014 10:47,0,1.586,ACTIVE,215.32,346.26,59.986,1400683623,"274151322000087","019011112586793",30.04,22.50,0,335.44,365.19,48.2,44.6,0.327,119691.9,119691.9,2387,0,0,0,L,1151911521,0,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683657,621056.00
05/21/2014 10:47,0,1.572,ACTIVE,214.87,355.88,59.975,1400683623,"274151322000088","019011112586793",30.12,15.00,0,334.84,364.59,48.0,44.4,0.309,119915.5,119915.5,2376,0,0,0,L,1151911521,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683659,621057.00
05/21/2014 10:47,0,1.664,ACTIVE,215.32,356.48,59.991,1400683623,"274151322000095","019011112586793",30.83,15.30,0,335.14,367.00,51.9,48.2,0.345,125015.9,125015.9,2399,0,0,0,L,1151911521,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683661,621058.00
05/21/2014 10:47,0,1.041,ACTIVE,215.77,443.94,59.981,1400683623,"274151322000068","019011112586793",41.55,18.30,0,415.39,467.69,43.8,40.4,0.287,70324.5,70324.5,2388,0,0,0,L,1151911521,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683663,621059.00
05/21/2014 10:47,0,1.580,ACTIVE,215.09,354.37,59.975,1400683623,"274151322000054","019011112586793",30.47,15.30,0,334.54,365.80,48.7,45.1,0.327,122804.2,122804.2,2375,0,0,0,L,1151911521,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683664,621060.00
05/21/2014 10:45,1,1.584,ACTIVE,214.8,379.47,60.00,1400683503,"040051121000097","019011112586793",27.68,13,0.254,316.86,439.67,43.6,34.5,0.209,299404.89999993,299406.09999993,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683505,621061.00
05/21/2014 10:45,1,1.607,ACTIVE,213.9,375.22,60.00,1400683503,"040051121000095","019011112586793",24.76,11,0.224,311.70,406.61,39.6,29.9,0.154,269221.99999989,269223.19999989,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683508,621062.00
05/21/2014 10:45,1,1.034,ACTIVE,214.7,383.29,60.03,1400683503,"033051125000132","019011112586793",36.72,13,0.240,314.75,410.98,37.7,32.5,0.112,244246.99999946,244248.09999948,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683510,621063.00
05/21/2014 10:45,1,1.016,ACTIVE,214.8,380.47,60.00,1400683503,"033051125000135","019011112586793",36.62,13,0.241,317.03,443.11,37.0,38.6,0.116,240371.89999992,240372.99999992,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683512,621064.00
05/21/2014 10:45,1,1.592,ACTIVE,214.1,393.87,60.03,1400683503,"040051121000116","019011112586793",27.41,12,0.249,314.43,437.22,43.4,33.1,0.162,283164.89999994,283166.29999994,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683514,621065.00
05/21/2014 10:45,1,1.148,ACTIVE,214.2,387.93,60.03,1400683503,"033051125000118","019011112586793",41.36,13,0.317,322.13,439.81,47.2,50.3,0.211,310969.30000007,310970.80000007,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683519,621066.00
05/21/2014 10:45,1,1.151,ACTIVE,214.4,393.39,60.00,1400683503,"033051125000150","019011112586793",41.47,13,0.296,321.12,440.21,47.5,37.8,0.232,313849.79999962,313851.29999962,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683521,621067.00
05/21/2014 10:45,1,1.510,ACTIVE,214.6,330.59,60.03,1400683503,"040051121000185","019011112586793",26.84,13,0.232,316.66,416.48,40.3,32.3,0.291,283031.70000003,283032.90000003,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683523,621068.00
05/21/2014 10:45,1,1.478,ACTIVE,214.3,348.36,60.03,1400683503,"040051121000195","019011112586793",26.85,13,0.231,318.68,418.82,39.5,33.7,0.279,285542.60000008,285543.80000013,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683525,621069.00
05/21/2014 10:45,0,1.576,ACTIVE,215.32,344.15,59.959,1400683503,"274151322000083","019011112586793",30.47,15.80,0,334.84,365.80,48.6,45.0,0.340,124571.2,124571.2,2423,0,0,0,L,1151911521,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683527,621070.00
05/21/2014 10:45,0,1.662,ACTIVE,215.77,354.67,59.965,1400683503,"274151322000076","019011112586793",30.95,15.80,0,336.04,368.20,52.1,48.4,0.354,126408.6,126408.6,2414,0,0,0,L,1151911521,0,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683529,621071.00
05/21/2014 10:45,0,1.053,ACTIVE,215.09,431.92,59.965,1400683503,"274151322000094","019011112586793",40.57,16.30,0,335.44,461.08,43.4,40.0,0.296,72509.0,72509.0,2421,0,0,0,L,1151911521,0,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683530,621072.00
05/21/2014 10:45,0,1.580,ACTIVE,215.09,345.96,59.959,1400683503,"274151322000052","019011112586793",30.47,16.00,0,334.84,365.80,48.8,45.1,0.327,124669.3,124669.3,2381,0,0,0,L,1151911521,0,122.68,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683532,621073.00
05/21/2014 10:45,0,1.562,ACTIVE,215.77,350.77,59.965,1400683503,"274151322000085","019011112586793",30.30,15.00,0,336.04,365.80,48.0,44.4,0.314,124054.0,124054.0,2368,0,0,0,L,1151911521,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683534,621074.00
05/21/2014 10:45,0,1.553,ACTIVE,215.54,354.97,59.965,1400683503,"274151322000087","019011112586793",29.76,22.50,0,335.44,365.80,46.8,43.2,0.314,119693.4,119693.4,2388,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683535,621075.00
05/21/2014 10:45,0,1.529,ACTIVE,215.32,349.86,59.965,1400683503,"274151322000088","019011112586793",30.20,15.00,0,335.74,365.49,46.8,43.2,0.314,119917.0,119917.0,2377,0,0,0,L,1151911521,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683537,621076.00
05/21/2014 10:45,0,1.641,ACTIVE,215.32,354.37,59.954,1400683503,"274151322000095","019011112586793",30.73,15.00,0,335.74,367.00,51.1,47.4,0.345,125017.5,125017.5,2400,0,0,0,L,1151911521,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683539,621077.00
05/21/2014 10:45,0,0.996,ACTIVE,216.22,447.55,59.959,1400683503,"274151322000068","019011112586793",42.26,18.30,0,335.74,468.29,43.2,39.7,0.278,70325.9,70325.9,2389,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683541,621078.00
05/21/2014 10:45,0,1.582,ACTIVE,215.32,351.67,59.944,1400683503,"274151322000054","019011112586793",30.36,15.00,0,334.84,366.10,48.6,45.0,0.309,122805.8,122805.8,2376,0,0,0,L,1151911521,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683542,621079.00
05/21/2014 10:45,1,1.481,ACTIVE,215.1,380.96,60.00,1400683503,"040051121000068","019011112586793",25.17,12,0.220,316.16,440.85,37.1,37.5,0.108,274480.39999995,274481.79999995,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683545,621080.00
05/21/2014 10:45,1,1.425,ACTIVE,214.7,407.82,60.00,1400683503,"040051121000097","019011112586793",27.70,13,0.229,313.32,424.25,39.2,31.4,0.076,299406.09999993,299407.29999993,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683505,621081.00
