ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 10:45,1,1.454,ACTIVE,214.8,333.85,60.00,1400683503,"040051121000095","019011112586793",24.53,11,0.215,312.26,439.58,35.5,27.4,0.246,269223.19999989,269224.39999989,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683508,621082.00
05/21/2014 10:45,1,0.912,ACTIVE,214.2,351.98,60.00,1400683503,"033051125000132","019011112586793",36.90,13,0.209,316.55,438.23,33.5,33.7,0.166,244248.09999948,244249.19999944,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683510,621083.00
05/21/2014 10:45,1,0.891,ACTIVE,214.3,388.58,60.00,1400683503,"033051125000135","019011112586793",36.74,13,0.191,318.14,438.87,32.5,30.5,0.103,240372.99999992,240374.09999992,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683512,621084.00
05/21/2014 10:45,1,1.405,ACTIVE,214.5,372.97,60.00,1400683503,"040051121000116","019011112586793",27.40,12,0.238,311.77,419.97,38.3,38.5,0.128,283166.29999994,283167.39999994,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683514,621085.00
05/21/2014 10:45,1,1.382,ACTIVE,214.7,350.33,60.00,1400683503,"040051121000068","019011112586793",24.83,12,0.194,315.52,437.96,34.1,33.4,0.183,274481.79999995,274482.59999995,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683517,621086.00
05/21/2014 10:45,1,1.030,ACTIVE,214.2,413.92,60.00,1400683503,"033051125000118","019011112586793",40.69,13,0.257,318.87,437.38,41.7,43.4,0.083,310970.80000007,310972.20000007,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683519,621087.00
05/21/2014 10:45,1,1.032,ACTIVE,214.4,353.79,60.00,1400683503,"033051125000150","019011112586793",41.02,13,0.267,317.38,436.41,42.1,43.0,0.284,313851.29999962,313852.69999966,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683522,621088.00
05/21/2014 10:45,1,1.360,ACTIVE,214.6,364.67,60.00,1400683503,"040051121000185","019011112586793",26.65,12,0.208,314.94,412.55,36.0,28.4,0.136,283032.90000003,283034.10000003,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683524,621089.00
05/21/2014 10:45,1,1.352,ACTIVE,214.9,347.09,60.00,1400683503,"040051121000195","019011112586793",26.61,13,0.230,316.56,414.48,35.8,36.5,0.230,285543.80000013,285545.10000008,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683526,621090.00
05/21/2014 10:45,0,1.461,ACTIVE,215.77,351.97,59.954,1400683503,"274151322000083","019011112586793",30.36,15.80,0,335.74,365.19,44.9,41.4,0.309,124572.8,124572.8,2424,0,0,0,L,1151911521,0,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683528,621091.00
05/21/2014 10:45,0,1.557,ACTIVE,216.67,352.57,59.954,1400683503,"274151322000076","019011112586793",30.65,15.50,0,337.24,367.00,48.3,44.7,0.331,126410.3,126410.3,2415,0,0,0,L,1151911521,0,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683530,621092.00
05/21/2014 10:45,0,0.986,ACTIVE,215.77,426.51,59.949,1400683503,"274151322000094","019011112586793",40.06,16.30,0,412.68,452.66,40.3,37.0,0.274,72510.4,72510.4,2422,0,0,0,L,1151911521,0,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683532,621093.00
05/21/2014 10:45,0,1.488,ACTIVE,215.32,354.67,59.954,1400683503,"274151322000052","019011112586793",30.08,16.00,0,335.74,365.19,45.3,41.8,0.301,124670.9,124670.9,2382,0,0,0,L,1151911521,0,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683534,621094.00
05/21/2014 10:45,0,1.438,ACTIVE,216.22,345.66,59.954,1400683503,"274151322000085","019011112586793",30.47,15.00,0,336.64,365.19,44.4,40.9,0.287,124055.5,124055.5,2369,0,0,0,L,1151911521,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683535,621095.00
05/21/2014 10:45,0,1.416,ACTIVE,216.22,351.97,59.959,1400683503,"274151322000087","019011112586793",30.02,22.50,0,336.04,364.59,43.0,39.6,0.283,119694.9,119694.9,2389,0,0,0,L,1151911521,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683537,621096.00
05/21/2014 10:45,0,1.410,ACTIVE,215.32,354.07,59.933,1400683503,"274151322000088","019011112586793",29.96,15.00,0,335.74,364.59,42.8,39.4,0.274,119918.5,119918.5,2378,0,0,0,L,1151911521,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683539,621097.00
05/21/2014 10:45,0,1.492,ACTIVE,215.77,347.76,59.944,1400683503,"274151322000095","019011112586793",30.71,15.00,0,335.14,366.40,46.4,42.9,0.314,125019.2,125019.2,2401,0,0,0,L,1151911521,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683540,621098.00
05/21/2014 10:45,0,0.924,ACTIVE,216.67,445.45,59.949,1400683503,"274151322000068","019011112586793",41.79,18.30,0,408.78,466.19,38.9,35.6,0.256,70327.3,70327.3,2390,0,0,0,L,1151911521,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683542,621099.00
05/21/2014 10:45,0,1.422,ACTIVE,215.77,348.96,59.938,1400683503,"274151322000054","019011112586793",30.34,15.00,0,335.74,365.80,43.7,40.2,0.292,122807.3,122807.3,2377,0,0,0,L,1151911521,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400683544,621100.00
05/21/2014 11:03,1,2.300,ACTIVE,215.6,421.69,60.00,1400684587,"040051121000097","019011112586793",28.12,13,0.252,298.78,451.21,64.3,53.2,0.329,299407.29999993,299415.99999993,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684590,621101.00
05/21/2014 11:03,1,2.291,ACTIVE,215.1,312.07,60.00,1400684587,"040051121000095","019011112586793",25.38,11,0.338,299.15,445.60,57.8,64.0,0.344,269224.39999989,269231.79999989,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684592,621102.00
05/21/2014 11:03,1,1.548,ACTIVE,215.3,337.02,60.00,1400684587,"033051125000132","019011112586793",34.84,13,0.320,306.15,448.91,53.6,56.6,0.285,244249.19999944,244256.59999948,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684594,621103.00
05/21/2014 11:03,1,1.473,ACTIVE,215.4,357.43,60.00,1400684587,"033051125000135","019011112586793",36.68,13,0.348,307.07,448.91,53.7,50.7,0.219,240374.09999992,240381.39999992,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684596,621104.00
05/21/2014 11:03,1,2.277,ACTIVE,215.2,325.77,60.00,1400684587,"040051121000116","019011112586793",27.60,11,0.366,298.56,449.22,62.5,71.5,0.393,283167.39999994,283175.89999994,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684599,621105.00
05/21/2014 11:03,1,2.219,ACTIVE,215.7,399.87,60.00,1400684587,"040051121000068","019011112586793",25.47,11,0.286,305.22,447.12,56.2,51.5,0.193,274482.59999995,274490.29999995,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684601,621106.00
05/21/2014 11:03,1,1.711,ACTIVE,215.6,393.62,60.00,1400684587,"033051125000118","019011112586793",31.55,13,0.349,303.56,450.01,53.7,56.8,0.127,310972.20000007,310981.20000007,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684603,621107.00
05/21/2014 11:03,1,1.717,ACTIVE,215.7,327.46,60.03,1400684587,"033051125000150","019011112586793",31.52,12,0.341,305.51,449.99,53.8,57.8,0.320,313852.69999966,313861.49999967,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684605,621108.00
05/21/2014 11:03,1,2.178,ACTIVE,215.7,435.98,60.00,1400684587,"040051121000185","019011112586793",27.20,12,0.285,303.09,447.68,58.9,39.8,0.112,283034.10000003,283042.40000003,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684608,621109.00
05/21/2014 11:03,1,2.147,ACTIVE,215.6,391.58,60.00,1400684587,"040051121000195","019011112586793",27.49,13,0.303,303.90,447.64,58.7,52.3,0.152,285545.10000008,285553.30000013,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684610,621110.00
05/21/2014 11:03,0,2.289,ACTIVE,216.22,350.77,59.954,1400684587,"274151322000083","019011112586793",30.83,16.00,0,335.74,382.03,71.4,67.0,0.504,124583.2,124583.2,2425,0,0,0,L,1151911521,0,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684612,621111.00
05/21/2014 11:03,0,2.438,ACTIVE,216.90,355.58,59.954,1400684587,"274151322000076","019011112586793",31.13,17.00,0,332.43,385.03,76.9,72.3,0.521,126421.6,126421.6,2416,0,0,0,L,1151911521,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684613,621112.00
05/21/2014 11:03,0,1.537,ACTIVE,215.77,443.34,59.944,1400684587,"274151322000094","019011112586793",40.73,16.30,0,410.28,478.51,64.0,59.9,0.433,72519.7,72519.7,2423,0,0,0,L,1151911521,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684615,621113.00
05/21/2014 11:03,0,2.295,ACTIVE,216.00,353.17,59.949,1400684587,"274151322000052","019011112586793",30.75,16.30,0,335.44,383.83,71.5,67.1,0.486,124681.6,124681.6,2383,0,0,0,L,1151911521,0,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684617,621114.00
05/21/2014 11:03,0,2.242,ACTIVE,216.90,358.58,59.938,1400684587,"274151322000085","019011112586793",30.89,15.00,0,335.44,382.63,70.2,65.8,0.477,124066.1,124066.1,2370,0,0,0,L,1151911521,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684619,621115.00
05/21/2014 11:03,0,2.225,ACTIVE,216.90,361.29,59.949,1400684587,"274151322000087","019011112586793",30.28,23.30,0,335.74,382.93,68.2,63.9,0.464,119705.2,119705.2,2390,0,0,0,L,1151911521,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684621,621116.00
05/21/2014 11:03,0,2.213,ACTIVE,216.22,362.49,59.954,1400684587,"274151322000088","019011112586793",30.53,15.00,0,335.44,381.73,68.3,64.0,0.451,119928.8,119928.8,2379,0,0,0,L,1151911521,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684623,621117.00
05/21/2014 11:03,0,2.363,ACTIVE,216.45,354.67,59.981,1400684587,"274151322000095","019011112586793",30.85,15.80,0,332.43,382.33,73.9,69.4,0.491,125030.4,125030.4,2402,0,0,0,L,1151911521,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684625,621118.00
05/21/2014 11:03,0,1.578,ACTIVE,216.90,431.32,59.944,1400684587,"274151322000068","019011112586793",39.24,18.30,0,407.27,474.00,62.4,58.3,0.407,70336.8,70336.8,2391,0,0,0,L,1151911521,0,124.04,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684626,621119.00
05/21/2014 11:03,0,2.232,ACTIVE,216.22,364.89,59.949,1400684587,"274151322000054","019011112586793",30.65,15.30,0,334.84,383.83,69.3,65.0,0.464,122817.9,122817.9,2378,0,0,0,L,1151911521,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400684628,621120.00
05/21/2014 11:17,1,1.854,ACTIVE,214.9,376.64,60.00,1400685450,"040051121000097","019011112586793",27.83,13,0.300,299.01,450.42,51.3,41.2,0.300,299415.99999993,299429.89999995,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685453,621121.00
05/21/2014 11:17,1,1.855,ACTIVE,214.7,351.79,60.03,1400685450,"040051121000095","019011112586793",25.09,11,0.263,299.15,445.91,46.3,39.7,0.317,269231.79999989,269242.49999989,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685455,621122.00
05/21/2014 11:17,1,1.202,ACTIVE,214.9,343.36,60.03,1400685450,"033051125000132","019011112586793",36.94,13,0.259,307.32,448.49,44.2,46.2,0.321,244256.59999948,244266.99999946,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685457,621123.00
05/21/2014 11:17,1,1.179,ACTIVE,214.8,408.07,60.03,1400685450,"033051125000135","019011112586793",36.87,13,0.263,308.72,449.05,43.2,34.5,0.142,240381.39999992,240391.79999992,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685460,621124.00
05/21/2014 11:17,1,1.828,ACTIVE,214.2,401.02,60.00,1400685450,"040051121000116","019011112586793",27.73,11,0.299,299.31,448.12,50.4,41.2,0.215,283175.89999994,283187.89999994,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685462,621125.00
05/21/2014 11:17,1,1.808,ACTIVE,214.9,395.29,60.00,1400685450,"040051121000068","019011112586793",25.26,11,0.291,303.67,447.10,45.4,36.3,0.148,274490.29999995,274501.09999995,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685464,621126.00
05/21/2014 11:17,1,1.382,ALERT,214.3,425.00,60.00,1400685450,"033051125000118","019011112586793",38.73,13,0.345,302.09,449.67,53.2,56.3,0.110,310981.20000007,310993.10000007,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400685467,621127.00
05/21/2014 11:17,1,1.385,ACTIVE,214.4,327.47,60.00,1400685450,"033051125000150","019011112586793",38.80,12,0.280,302.46,450.08,53.4,47.5,0.377,313861.49999967,313873.49999967,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685469,621128.00
05/21/2014 11:17,1,1.765,ACTIVE,214.5,424.31,60.00,1400685450,"040051121000185","019011112586793",27.13,12,0.280,302.20,448.51,47.6,37.4,0.137,283042.40000003,283053.80000003,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685471,621129.00
05/21/2014 11:17,1,1.764,ACTIVE,214.5,414.85,60.00,1400685450,"040051121000195","019011112586793",27.05,13,0.304,305.83,448.16,47.4,37.8,0.119,285553.30000013,285565.00000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685474,621130.00
05/21/2014 11:17,0,1.877,ACTIVE,215.77,356.18,59.965,1400685450,"274151322000083","019011112586793",30.81,15.80,0,335.74,379.62,58.6,54.6,0.424,124597.7,124597.7,2426,0,0,0,L,1151911521,0,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685475,621131.00
05/21/2014 11:17,0,2.012,ACTIVE,216.67,348.66,59.954,1400685450,"274151322000076","019011112586793",31.15,16.00,0,337.54,384.43,63.5,59.3,0.446,126437.2,126437.2,2417,0,0,0,L,1151911521,0,123.36,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685477,621132.00
05/21/2014 11:17,0,1.275,ACTIVE,215.54,441.84,59.944,1400685450,"274151322000094","019011112586793",40.95,16.00,0,411.78,477.61,53.5,49.7,0.358,72532.6,72532.6,2424,0,0,0,L,1151911521,0,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685479,621133.00
05/21/2014 11:17,0,1.949,ACTIVE,215.54,358.28,59.954,1400685450,"274151322000052","019011112586793",30.45,16.30,0,335.74,380.52,60.1,56.1,0.407,124696.2,124696.2,2384,0,0,0,L,1151911521,0,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685480,621134.00
05/21/2014 11:17,0,1.891,ACTIVE,215.77,350.47,59.944,1400685450,"274151322000085","019011112586793",31.01,15.00,0,336.94,380.52,59.3,55.3,0.393,124080.5,124080.5,2371,0,0,0,L,1151911521,0,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685482,621135.00
05/21/2014 11:17,0,1.908,ACTIVE,216.67,356.78,59.959,1400685450,"274151322000087","019011112586793",30.00,23.30,0,335.74,379.62,58.0,54.0,0.376,119719.2,119719.2,2391,0,0,0,L,1151911521,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685484,621136.00
05/21/2014 11:17,0,1.908,ACTIVE,214.87,351.67,59.954,1400685450,"274151322000088","019011112586793",30.22,15.00,0,335.74,379.62,58.3,54.4,0.389,119942.9,119942.9,2380,0,0,0,L,1151911521,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685485,621137.00
05/21/2014 11:17,0,2.014,ACTIVE,216.22,348.96,59.954,1400685450,"274151322000095","019011112586793",31.21,15.30,0,335.74,381.12,63.6,59.4,0.424,125045.7,125045.7,2403,0,0,0,L,1151911521,0,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685487,621138.00
05/21/2014 11:17,0,1.281,ACTIVE,217.13,445.45,59.949,1400685450,"274151322000068","019011112586793",41.67,18.00,0,406.67,474.90,53.9,50.1,0.362,70349.6,70349.6,2392,0,0,0,L,1151911521,0,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685489,621139.00
05/21/2014 11:17,0,1.955,ACTIVE,215.54,353.77,59.954,1400685450,"274151322000054","019011112586793",30.71,15.00,0,335.74,380.52,60.8,56.8,0.415,122832.3,122832.3,2379,0,0,0,L,1151911521,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400685491,621140.00
05/21/2014 11:30,1,2.476,ACTIVE,214.9,326.71,60.00,1400686204,"040051121000097","019011112586793",27.97,13,0.303,299.78,450.76,68.9,64.9,0.328,299429.89999995,299441.79999993,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686206,621141.00
05/21/2014 11:30,1,2.473,ACTIVE,215.1,347.43,60.00,1400686204,"040051121000095","019011112586793",25.23,11,0.339,296.77,449.30,62.1,67.0,0.279,269242.49999989,269252.79999989,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686208,621142.00
05/21/2014 11:30,1,1.691,ACTIVE,215.4,401.53,60.03,1400686204,"033051125000132","019011112586793",32.35,13,0.263,303.60,449.08,54.4,37.5,0.273,244266.99999946,244276.69999945,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686211,621143.00
05/21/2014 11:30,1,1.667,ACTIVE,215.1,384.09,60.03,1400686204,"033051125000135","019011112586793",32.25,13,0.332,305.93,449.29,53.5,42.6,0.253,240391.79999992,240401.39999992,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686213,621144.00
05/21/2014 11:30,1,2.475,ACTIVE,214.6,321.57,60.00,1400686204,"040051121000116","019011112586793",27.55,12,0.296,301.15,450.38,67.8,63.3,0.323,283187.89999994,283199.59999994,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686215,621145.00
05/21/2014 11:30,1,2.450,ACTIVE,215.2,388.42,60.03,1400686204,"040051121000068","019011112586793",25.34,12,0.322,301.91,450.11,61.8,68.0,0.172,274501.09999995,274511.59999995,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686218,621146.00
05/21/2014 11:30,1,1.903,ACTIVE,214.9,386.13,60.00,1400686204,"033051125000118","019011112586793",28.66,13,0.300,301.90,449.83,54.2,50.2,0.137,310993.10000007,311003.60000007,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686220,621147.00
05/21/2014 11:30,1,1.926,ACTIVE,214.5,332.21,60.00,1400686204,"033051125000150","019011112586793",28.62,13,0.330,302.24,450.09,54.8,46.6,0.349,313873.49999967,313883.79999962,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686223,621148.00
05/21/2014 11:30,1,2.443,ACTIVE,214.9,344.59,60.00,1400686204,"040051121000185","019011112586793",27.26,13,0.290,301.16,450.29,66.2,62.3,0.314,283053.80000003,283065.20000003,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686225,621149.00
05/21/2014 11:30,1,2.444,ACTIVE,214.5,325.34,60.00,1400686204,"040051121000195","019011112586793",27.17,13,0.291,303.38,450.33,66.1,62.2,0.321,285565.00000012,285576.50000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686227,621150.00
05/21/2014 11:30,0,2.596,ACTIVE,216.00,350.77,59.965,1400686204,"274151322000083","019011112586793",30.45,18.30,0,327.62,384.73,80.1,75.4,0.318,124611.8,124611.8,2427,0,0,0,L,1151911521,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686229,621151.00
05/21/2014 11:30,0,2.756,ACTIVE,217.13,345.36,59.959,1400686204,"274151322000076","019011112586793",30.99,18.30,0,330.03,385.33,86.5,81.5,0.331,126452.5,126452.5,2418,0,0,0,L,1151911521,0,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686230,621152.00
05/21/2014 11:30,0,1.695,ACTIVE,216.22,446.65,59.959,1400686204,"274151322000094","019011112586793",41.49,16.70,0,411.78,477.31,71.2,66.7,0.495,72545.2,72545.2,2425,0,0,0,L,1151911521,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686232,621153.00
05/21/2014 11:30,0,2.605,ACTIVE,215.77,345.06,59.959,1400686204,"274151322000052","019011112586793",30.71,18.70,0,329.13,382.93,81.0,76.2,0.305,124710.6,124710.6,2385,0,0,0,L,1151911521,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686234,621154.00
05/21/2014 11:30,0,2.568,ACTIVE,216.22,353.47,59.949,1400686204,"274151322000085","019011112586793",30.77,17.00,0,330.63,384.43,80.0,75.3,0.296,124094.7,124094.7,2372,0,0,0,L,1151911521,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686236,621155.00
05/21/2014 11:30,0,2.543,ACTIVE,215.77,354.07,59.933,1400686204,"274151322000087","019011112586793",30.16,25.50,0,329.73,383.53,77.7,73.0,0.292,119733.0,119733.0,2392,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686237,621156.00
05/21/2014 11:30,0,2.529,ACTIVE,215.54,349.86,59.944,1400686204,"274151322000088","019011112586793",30.53,17.00,0,330.03,383.53,78.2,73.5,0.287,119956.8,119956.8,2381,0,0,0,L,1151911521,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686239,621157.00
05/21/2014 11:30,0,2.695,ACTIVE,215.77,347.76,59.949,1400686204,"274151322000095","019011112586793",31.03,17.30,0,329.73,383.83,84.7,79.8,0.314,125060.9,125060.9,2404,0,0,0,L,1151911521,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686241,621158.00
05/21/2014 11:30,0,1.707,ACTIVE,216.67,445.45,59.954,1400686204,"274151322000068","019011112586793",41.49,19.00,0,405.77,482.12,71.7,67.3,0.482,70362.4,70362.4,2393,0,0,0,L,1151911521,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686242,621159.00
05/21/2014 11:30,0,2.584,ACTIVE,216.00,349.56,59.959,1400686204,"274151322000054","019011112586793",30.40,17.30,0,330.03,386.23,79.5,74.8,0.296,122846.6,122846.6,2380,0,0,0,L,1151911521,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686244,621160.00
05/21/2014 11:30,1,2.391,ACTIVE,214.7,314.65,60.03,1400686202,"040051121000097","019011112586793",27.75,13,0.289,297.45,450.39,66.0,61.8,0.319,299441.79999993,299443.79999993,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686205,621161.00
05/21/2014 11:30,1,2.381,ACTIVE,214.3,402.84,60.00,1400686202,"040051121000095","019011112586793",25.11,11,0.281,296.39,440.84,59.5,50.9,0.274,269252.79999989,269254.59999989,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686207,621162.00
05/21/2014 11:30,1,1.617,ACTIVE,214.5,392.49,60.00,1400686202,"033051125000132","019011112586793",33.62,13,0.260,302.91,449.20,54.1,37.9,0.215,244276.69999945,244278.39999944,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686210,621163.00
05/21/2014 11:30,1,1.595,ACTIVE,214.4,372.81,60.00,1400686202,"033051125000135","019011112586793",33.88,13,0.264,301.59,449.33,53.8,38.2,0.330,240401.39999992,240403.09999992,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686212,621164.00
05/21/2014 11:30,1,2.392,ACTIVE,214.4,428.44,60.03,1400686202,"040051121000116","019011112586793",27.59,12,0.316,295.07,450.26,65.7,57.3,0.175,283199.59999994,283201.59999994,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686214,621165.00
05/21/2014 11:30,1,2.395,ACTIVE,215.1,357.06,60.00,1400686202,"040051121000068","019011112586793",25.19,12,0.307,300.24,445.14,60.0,46.1,0.418,274511.59999995,274513.59999995,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686217,621166.00
05/21/2014 11:30,1,1.854,ACTIVE,214.5,347.21,60.03,1400686202,"033051125000118","019011112586793",29.21,13,0.326,303.10,449.53,53.9,40.9,0.391,311003.60000007,311005.20000007,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686340,621167.00
05/21/2014 11:30,1,1.872,ACTIVE,214.6,329.37,60.03,1400686202,"033051125000150","019011112586793",29.10,13,0.328,299.97,449.96,54.2,57.9,0.344,313883.79999962,313885.39999964,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686342,621168.00
05/21/2014 11:30,1,2.384,ACTIVE,214.8,339.24,60.00,1400686202,"040051121000185","019011112586793",27.00,13,0.399,298.70,449.55,64.0,70.9,0.343,283065.20000003,283067.30000003,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686344,621169.00
05/21/2014 11:30,1,2.355,ACTIVE,214.6,355.68,60.03,1400686202,"040051121000195","019011112586793",27.28,13,0.327,300.55,449.91,63.9,47.5,0.410,285576.50000012,285578.50000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686347,621170.00
05/21/2014 11:30,0,2.508,ACTIVE,216.00,353.77,59.970,1400686202,"274151322000083","019011112586793",30.51,18.00,0,328.82,380.22,77.5,72.9,0.552,124614.2,124614.2,2428,0,0,0,L,1151911521,0,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686348,621171.00
05/21/2014 11:30,0,2.666,ACTIVE,216.45,349.86,59.949,1400686202,"274151322000076","019011112586793",30.99,18.70,0,336.64,363.99,83.7,78.8,0.318,126455.1,126455.1,2419,0,0,0,L,1151911521,0,123.59,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686350,621172.00
05/21/2014 11:30,0,1.688,ACTIVE,216.00,441.84,59.959,1400686202,"274151322000094","019011112586793",40.77,17.00,0,409.98,467.99,70.3,66.0,0.486,72547.4,72547.4,2426,0,0,0,L,1151911521,0,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686352,621173.00
05/21/2014 11:30,0,2.545,ACTIVE,215.54,368.20,59.949,1400686202,"274151322000052","019011112586793",30.47,18.30,0,328.22,380.52,78.5,73.9,0.530,124713.0,124713.0,2386,0,0,0,L,1151911521,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686353,621174.00
05/21/2014 11:30,0,2.523,ACTIVE,216.22,368.80,59.965,1400686202,"274151322000085","019011112586793",30.53,16.70,0,330.63,380.52,78.0,73.4,0.526,124097.2,124097.2,2373,0,0,0,L,1151911521,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686355,621175.00
05/21/2014 11:30,0,2.482,ACTIVE,215.77,352.87,59.954,1400686202,"274151322000087","019011112586793",30.18,25.00,0,328.52,379.92,75.9,71.3,0.517,119735.4,119735.4,2393,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686357,621176.00
05/21/2014 11:30,0,2.486,ACTIVE,216.22,355.28,59.959,1400686202,"274151322000088","019011112586793",30.38,16.30,0,330.03,380.22,76.5,71.9,0.508,119959.2,119959.2,2382,0,0,0,L,1151911521,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686359,621177.00
05/21/2014 11:30,0,2.668,ACTIVE,215.77,357.08,59.965,1400686202,"274151322000095","019011112586793",30.75,17.50,0,334.84,362.79,83.1,78.3,0.309,125063.4,125063.4,2405,0,0,0,L,1151911521,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686360,621178.00
05/21/2014 11:30,0,1.713,ACTIVE,217.13,434.93,59.954,1400686202,"274151322000068","019011112586793",40.67,19.00,0,420.20,479.11,71.7,67.3,0.486,70364.6,70364.6,2394,0,0,0,L,1151911521,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686362,621179.00
05/21/2014 11:30,0,2.527,ACTIVE,216.00,355.28,59.959,1400686202,"274151322000054","019011112586793",30.55,16.70,0,329.73,381.42,78.3,73.6,0.535,122849.1,122849.1,2381,0,0,0,L,1151911521,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686364,621180.00
05/21/2014 11:30,1,2.324,ACTIVE,214.4,446.75,60.00,1400686203,"040051121000097","019011112586793",28.03,13,0.321,294.87,451.56,64.8,57.9,0.106,299443.79999993,299445.99999992,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686205,621181.00
05/21/2014 11:30,1,2.349,ACTIVE,213.8,335.64,60.03,1400686203,"040051121000095","019011112586793",24.79,12,0.336,296.03,440.87,57.9,44.6,0.384,269254.59999989,269256.59999989,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686208,621182.00
05/21/2014 11:30,1,1.561,ACTIVE,214.6,402.86,60.03,1400686203,"033051125000132","019011112586793",34.86,13,0.301,300.65,449.00,54.1,54.5,0.101,244278.39999944,244280.09999949,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686210,621183.00
05/21/2014 11:30,1,1.487,ACTIVE,214.8,355.77,60.03,1400686203,"033051125000135","019011112586793",36.71,13,0.301,302.50,449.00,54.3,58.4,0.221,240403.09999992,240404.79999992,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686212,621184.00
05/21/2014 11:30,1,2.327,ACTIVE,214.1,306.97,60.00,1400686203,"040051121000116","019011112586793",27.50,12,0.381,294.25,450.60,63.6,73.0,0.394,283201.59999994,283203.59999994,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686214,621185.00
05/21/2014 11:30,1,2.312,ACTIVE,214.8,420.74,60.03,1400686203,"040051121000068","019011112586793",25.23,12,0.297,300.69,444.77,58.0,43.6,0.150,274513.59999995,274515.49999995,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686217,621186.00
05/21/2014 11:30,1,1.800,ACTIVE,214.1,349.20,60.03,1400686203,"033051125000118","019011112586793",30.07,13,0.309,301.63,449.33,53.9,52.3,0.244,311005.20000007,311006.90000007,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686219,621187.00
05/21/2014 11:30,1,1.829,ACTIVE,214.3,337.74,60.03,1400686203,"033051125000150","019011112586793",29.78,13,0.296,301.81,449.87,54.2,63.9,0.352,313885.39999964,313887.09999963,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686221,621188.00
05/21/2014 11:30,1,2.323,ACTIVE,214.6,385.82,60.03,1400686203,"040051121000185","019011112586793",27.24,13,0.329,298.67,450.99,62.9,68.4,0.179,283067.30000003,283069.30000003,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686223,621189.00
05/21/2014 11:30,1,2.331,ACTIVE,214.7,410.57,60.00,1400686203,"040051121000195","019011112586793",27.23,13,0.321,300.16,450.07,63.1,48.4,0.275,285578.50000012,285580.50000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686226,621190.00
05/21/2014 11:30,0,2.494,ACTIVE,215.09,366.10,59.986,1400686203,"274151322000083","019011112586793",30.47,18.00,0,328.82,380.82,76.9,72.3,0.548,124616.7,124616.7,2429,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686228,621191.00
05/21/2014 11:30,0,2.645,ACTIVE,216.22,350.77,59.959,1400686203,"274151322000076","019011112586793",31.07,19.50,0,336.64,365.80,83.3,78.5,0.323,126457.8,126457.8,2420,0,0,0,L,1151911521,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686229,621192.00
05/21/2014 11:30,0,1.730,ACTIVE,215.54,429.22,59.970,1400686203,"274151322000094","019011112586793",39.26,17.00,0,407.27,474.90,69.0,64.7,0.468,72549.6,72549.6,2427,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686231,621193.00
05/21/2014 11:30,0,2.547,ACTIVE,215.32,352.87,59.981,1400686203,"274151322000052","019011112586793",30.42,18.30,0,327.32,382.93,78.5,73.8,0.535,124715.6,124715.6,2387,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686233,621194.00
05/21/2014 11:30,0,2.518,ACTIVE,216.00,354.97,59.965,1400686203,"274151322000085","019011112586793",30.49,16.70,0,330.03,384.13,77.8,73.1,0.530,124099.7,124099.7,2374,0,0,0,L,1151911521,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686235,621195.00
05/21/2014 11:30,0,2.504,ACTIVE,215.54,354.37,59.975,1400686203,"274151322000087","019011112586793",29.78,24.80,0,336.04,382.63,75.6,71.0,0.521,119737.8,119737.8,2394,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686236,621196.00
05/21/2014 11:30,0,2.510,ACTIVE,215.32,353.47,59.981,1400686203,"274151322000088","019011112586793",30.04,16.30,0,335.44,382.93,76.3,71.7,0.508,119961.6,119961.6,2383,0,0,0,L,1151911521,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686238,621197.00
05/21/2014 11:30,0,2.650,ACTIVE,215.32,347.76,59.981,1400686203,"274151322000095","019011112586793",30.95,18.00,0,334.54,363.99,83.2,78.3,0.309,125066.1,125066.1,2406,0,0,0,L,1151911521,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686240,621198.00
05/21/2014 11:30,0,1.672,ACTIVE,216.22,453.26,59.986,1400686203,"274151322000068","019011112586793",41.39,19.30,0,423.81,477.01,70.4,66.0,0.464,70366.8,70366.8,2395,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686241,621199.00
05/21/2014 11:30,0,2.516,ACTIVE,215.32,363.69,59.970,1400686203,"274151322000054","019011112586793",30.83,17.00,0,329.73,382.63,78.6,73.9,0.526,122851.6,122851.6,2382,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686243,621200.00
05/21/2014 11:30,1,2.771,ACTIVE,214.9,346.18,60.00,1400686203,"040051121000097","019011112586793",27.95,14,0.340,296.42,451.22,77.0,72.8,0.364,299445.99999992,299450.39999996,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686207,621201.00
05/21/2014 11:30,1,2.721,ACTIVE,214.2,340.80,60.03,1400686203,"040051121000095","019011112586793",25.10,12,0.294,295.00,449.08,67.9,63.0,0.322,269256.59999989,269260.59999989,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686703,621202.00
05/21/2014 11:30,1,1.820,ACTIVE,214.7,336.04,60.00,1400686203,"033051125000132","019011112586793",29.52,13,0.259,303.02,449.06,53.4,43.2,0.374,244280.09999949,244283.69999945,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686706,621203.00
05/21/2014 11:30,1,1.766,ACTIVE,214.3,337.31,60.00,1400686203,"033051125000135","019011112586793",30.38,13,0.325,300.91,449.00,53.3,52.5,0.341,240404.79999992,240408.29999992,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686710,621204.00
05/21/2014 11:30,1,2.580,ACTIVE,214.3,343.27,60.00,1400686203,"040051121000116","019011112586793",27.65,13,0.311,295.33,451.12,71.0,66.4,0.339,283203.59999994,283208.29999994,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686713,621205.00
05/21/2014 11:30,1,2.590,ACTIVE,214.6,330.16,60.00,1400686203,"040051121000068","019011112586793",25.01,13,0.402,297.43,450.04,64.4,69.4,0.382,274515.49999995,274519.59999995,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686716,621206.00
05/21/2014 11:30,1,2.008,ACTIVE,214.0,398.04,60.03,1400686203,"033051125000118","019011112586793",27.01,13,0.272,300.14,449.36,53.9,42.7,0.252,311006.90000007,311010.50000007,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686720,621207.00
05/21/2014 11:30,1,2.062,ACTIVE,214.1,431.82,60.00,1400686203,"033051125000150","019011112586793",27.02,13,0.270,300.17,450.06,55.4,45.3,0.092,313887.09999963,313890.89999964,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686723,621208.00
05/21/2014 11:30,1,2.660,ACTIVE,214.8,340.64,60.03,1400686203,"040051121000185","019011112586793",27.16,13,0.316,299.27,450.33,71.9,67.6,0.340,283069.30000003,283073.80000003,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686726,621209.00
05/21/2014 11:30,1,2.679,ACTIVE,214.5,334.62,60.03,1400686203,"040051121000195","019011112586793",27.26,14,0.321,300.45,450.46,72.6,68.6,0.350,285580.50000012,285585.20000011,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686729,621210.00
05/21/2014 11:30,0,2.854,ACTIVE,216.00,354.07,59.981,1400686203,"274151322000083","019011112586793",30.47,19.00,0,330.93,382.03,88.0,83.0,0.340,124622.4,124622.4,2430,0,0,0,L,1151911521,0,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686732,621211.00
05/21/2014 11:30,0,3.039,ACTIVE,216.67,344.76,59.975,1400686203,"274151322000076","019011112586793",30.95,20.00,0,335.14,366.70,95.2,90.0,0.362,126464.0,126464.0,2421,0,0,0,L,1151911521,0,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686735,621212.00
05/21/2014 11:30,0,1.902,ACTIVE,216.00,436.43,59.970,1400686203,"274151322000094","019011112586793",41.13,17.30,0,412.38,477.01,78.7,74.0,0.301,72554.7,72554.7,2428,0,0,0,L,1151911521,0,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686737,621213.00
05/21/2014 11:30,0,2.885,ACTIVE,215.77,345.96,59.981,1400686203,"274151322000052","019011112586793",30.42,20.30,0,333.93,385.03,88.8,83.8,0.336,124721.4,124721.4,2388,0,0,0,L,1151911521,0,122.68,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686740,621214.00
05/21/2014 11:30,0,2.809,ACTIVE,216.22,349.86,59.981,1400686203,"274151322000085","019011112586793",30.89,17.80,0,335.14,385.03,87.8,82.8,0.327,124105.5,124105.5,2375,0,0,0,L,1151911521,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686743,621215.00
05/21/2014 11:30,0,2.818,ACTIVE,216.22,348.06,59.970,1400686203,"274151322000087","019011112586793",29.82,26.50,0,329.43,383.23,85.0,80.1,0.318,119743.4,119743.4,2395,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686746,621216.00
05/21/2014 11:30,0,2.801,ACTIVE,215.54,349.26,59.975,1400686203,"274151322000088","019011112586793",30.30,17.80,0,330.63,385.03,86.0,81.0,0.314,119967.4,119967.4,2384,0,0,0,L,1151911521,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686748,621217.00
05/21/2014 11:30,0,2.977,ACTIVE,215.77,348.66,59.981,1400686203,"274151322000095","019011112586793",30.95,19.30,0,334.84,366.10,93.2,88.1,0.345,125072.4,125072.4,2407,0,0,0,L,1151911521,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686751,621218.00
05/21/2014 11:30,0,1.904,ACTIVE,216.45,446.95,59.986,1400686203,"274151322000068","019011112586793",41.59,19.50,0,419.30,486.32,79.0,74.3,0.296,70372.0,70372.0,2396,0,0,0,L,1151911521,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686754,621219.00
05/21/2014 11:30,0,2.904,ACTIVE,215.77,345.06,59.975,1400686203,"274151322000054","019011112586793",30.34,18.30,0,330.33,382.33,89.2,84.2,0.340,122857.5,122857.5,2383,0,0,0,L,1151911521,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400686757,621220.00
05/21/2014 11:45,1,3.311,ACTIVE,214.8,323.96,60.03,1400687103,"040051121000097","019011112586793",27.68,15,0.404,315.69,356.77,91.2,86.6,0.425,299450.39999996,299458.79999994,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687106,621221.00
05/21/2014 11:45,1,3.258,ACTIVE,214.5,324.58,60.03,1400687103,"040051121000095","019011112586793",25.27,13,0.360,296.33,448.98,81.9,77.1,0.382,269260.59999989,269267.99999989,286,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687108,621222.00
05/21/2014 11:45,1,2.234,ACTIVE,215.4,309.50,60.03,1400687103,"033051125000132","019011112586793",26.87,14,0.377,301.23,449.20,59.7,59.2,0.373,244283.69999945,244289.19999945,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687110,621223.00
05/21/2014 11:45,1,2.163,ACTIVE,215.1,399.62,60.03,1400687103,"033051125000135","019011112586793",26.94,14,0.301,300.80,449.27,58.0,44.3,0.213,240408.29999992,240413.89999992,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687113,621224.00
05/21/2014 11:45,1,3.078,ACTIVE,214.5,345.63,60.03,1400687103,"040051121000116","019011112586793",27.65,13,0.376,316.12,354.80,84.7,80.2,0.396,283208.29999994,283216.29999994,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687115,621225.00
05/21/2014 11:45,1,2.959,ACTIVE,215.5,341.84,60.03,1400687103,"040051121000068","019011112586793",25.34,13,0.329,298.60,450.38,74.6,70.5,0.356,274519.59999995,274526.99999995,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687117,621226.00
05/21/2014 11:45,1,2.126,ACTIVE,214.8,340.72,60.07,1400687103,"033051125000118","019011112586793",41.24,14,0.392,301.80,450.25,87.2,83.9,0.410,311010.50000007,311017.00000007,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687120,621227.00
