ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 11:45,1,2.104,ACTIVE,215.0,348.17,60.03,1400687103,"033051125000150","019011112586793",41.18,14,0.386,298.55,451.12,86.2,82.5,0.405,313890.89999964,313897.39999964,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687122,621228.00
05/21/2014 11:45,1,2.813,ACTIVE,214.9,346.83,60.03,1400687103,"040051121000185","019011112586793",26.91,14,0.331,318.04,354.39,75.3,71.0,0.357,283073.80000003,283081.70000003,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687124,621229.00
05/21/2014 11:45,1,2.812,ACTIVE,214.9,322.82,60.03,1400687103,"040051121000195","019011112586793",27.07,15,0.336,316.51,354.36,75.7,71.9,0.358,285585.20000011,285593.10000009,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687126,621230.00
05/21/2014 11:45,0,3.014,ACTIVE,215.77,343.25,60.018,1400687103,"274151322000083","019011112586793",30.20,21.50,0,333.63,367.90,92.2,87.1,0.367,124631.8,124631.8,2431,0,0,0,L,1151911521,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687128,621231.00
05/21/2014 11:45,0,3.225,ACTIVE,216.67,349.26,59.991,1400687103,"274151322000076","019011112586793",30.83,21.80,0,333.33,370.60,100.5,95.1,0.384,126474.2,126474.2,2422,0,0,0,L,1151911521,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687130,621232.00
05/21/2014 11:45,0,2.094,ACTIVE,216.00,440.04,59.981,1400687103,"274151322000094","019011112586793",40.67,20.30,0,414.49,490.53,86.2,81.3,0.327,72563.1,72563.1,2429,0,0,0,L,1151911521,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687131,621233.00
05/21/2014 11:45,0,3.170,ACTIVE,216.00,345.36,59.991,1400687103,"274151322000052","019011112586793",30.22,21.30,0,333.03,368.50,97.0,91.7,0.367,124730.9,124730.9,2389,0,0,0,L,1151911521,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687133,621234.00
05/21/2014 11:45,0,3.170,ACTIVE,216.45,352.27,59.970,1400687103,"274151322000085","019011112586793",30.73,19.30,0,333.03,368.50,98.7,93.4,0.367,124114.9,124114.9,2376,0,0,0,L,1151911521,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687135,621235.00
05/21/2014 11:45,0,3.195,ACTIVE,216.22,350.17,59.996,1400687103,"274151322000087","019011112586793",29.94,27.80,0,333.03,368.20,96.9,91.6,0.371,119752.5,119752.5,2396,0,0,0,L,1151911521,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687137,621236.00
05/21/2014 11:45,0,3.273,ACTIVE,215.77,354.67,59.981,1400687103,"274151322000088","019011112586793",30.06,19.80,0,332.13,368.20,99.7,94.3,0.362,119976.5,119976.5,2385,0,0,0,L,1151911521,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687139,621237.00
05/21/2014 11:45,0,3.492,ACTIVE,216.45,349.26,59.996,1400687103,"274151322000095","019011112586793",30.85,20.70,0,332.73,370.30,109.1,103.4,0.398,125082.3,125082.3,2408,0,0,0,L,1151911521,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687140,621238.00
05/21/2014 11:45,0,2.320,ACTIVE,217.13,429.82,59.975,1400687103,"274151322000068","019011112586793",40.16,23.30,0,417.79,488.73,94.5,89.3,0.354,70380.4,70380.4,2397,0,0,0,L,1151911521,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687142,621239.00
05/21/2014 11:45,0,3.398,ACTIVE,216.45,356.48,59.970,1400687103,"274151322000054","019011112586793",30.55,19.50,0,333.03,368.80,105.1,99.5,0.393,122866.8,122866.8,2384,0,0,0,L,1151911521,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687144,621240.00
05/21/2014 12:00,1,3.121,ACTIVE,216.4,351.81,60.00,1400688003,"040051121000097","019011112586793",27.65,15,0.379,315.13,360.40,85.9,81.6,0.400,299458.79999994,299479.49999993,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688006,621241.00
05/21/2014 12:00,1,3.019,ACTIVE,215.9,338.75,60.03,1400688003,"040051121000095","019011112586793",25.30,13,0.331,316.85,356.57,76.0,71.4,0.352,269267.99999989,269286.29999989,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688008,621242.00
05/21/2014 12:00,1,1.962,ACTIVE,215.9,327.41,60.03,1400688003,"033051125000132","019011112586793",36.54,15,0.313,301.03,448.79,71.3,67.5,0.341,244289.19999945,244306.29999947,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688010,621243.00
05/21/2014 12:00,1,1.924,ACTIVE,216.1,323.21,60.03,1400688003,"033051125000135","019011112586793",36.45,15,0.309,302.02,449.79,69.8,66.6,0.332,240413.89999992,240430.69999992,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688013,621244.00
05/21/2014 12:00,1,2.994,ACTIVE,215.5,348.74,60.03,1400688003,"040051121000116","019011112586793",27.35,14,0.357,316.31,359.58,81.5,76.6,0.383,283216.29999994,283238.39999993,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688015,621245.00
05/21/2014 12:00,1,2.979,ACTIVE,215.8,338.52,60.03,1400688003,"040051121000068","019011112586793",25.20,14,0.329,318.10,357.69,74.7,70.6,0.353,274526.99999995,274545.79999995,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688017,621246.00
05/21/2014 12:00,1,2.191,ACTIVE,215.4,348.09,60.03,1400688003,"033051125000118","019011112586793",41.26,15,0.403,313.71,363.79,89.9,86.6,0.423,311017.00000007,311039.70000007,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688019,621247.00
05/21/2014 12:00,1,2.185,ACTIVE,216.2,340.91,60.00,1400688003,"033051125000150","019011112586793",41.16,15,0.400,315.91,364.22,89.4,85.9,0.420,313897.39999964,313920.39999964,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688022,621248.00
05/21/2014 12:00,1,2.914,ACTIVE,215.8,336.53,60.03,1400688003,"040051121000185","019011112586793",27.00,15,0.344,318.32,360.13,78.3,73.9,0.368,283081.70000003,283101.70000003,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688024,621249.00
05/21/2014 12:00,1,2.907,ACTIVE,215.7,323.70,60.03,1400688003,"040051121000195","019011112586793",26.96,15,0.345,317.64,359.56,78.0,74.1,0.367,285593.10000009,285613.10000009,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688027,621250.00
05/21/2014 12:00,0,3.037,ACTIVE,216.22,351.37,59.965,1400688003,"274151322000083","019011112586793",30.30,23.00,0,333.63,372.71,93.2,88.0,0.371,124655.9,124655.9,2432,0,0,0,L,1151911521,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688028,621251.00
05/21/2014 12:00,0,3.199,ACTIVE,216.67,346.86,59.965,1400688003,"274151322000076","019011112586793",30.93,23.00,0,333.93,373.61,100.2,94.8,0.389,126500.1,126500.1,2423,0,0,0,L,1151911521,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688030,621252.00
05/21/2014 12:00,0,1.957,ACTIVE,216.45,443.34,59.944,1400688003,"274151322000094","019011112586793",41.94,22.50,0,416.59,482.72,83.3,78.5,0.318,72584.6,72584.6,2430,0,0,0,L,1151911521,0,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688032,621253.00
05/21/2014 12:00,0,3.096,ACTIVE,216.00,355.58,59.991,1400688003,"274151322000052","019011112586793",30.16,23.80,0,333.33,372.71,94.6,89.4,0.354,124755.2,124755.2,2390,0,0,0,L,1151911521,0,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688034,621254.00
05/21/2014 12:00,0,3.090,ACTIVE,216.45,349.86,59.975,1400688003,"274151322000085","019011112586793",30.40,20.70,0,333.93,372.11,95.0,89.8,0.358,124139.1,124139.1,2377,0,0,0,L,1151911521,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688037,621255.00
05/21/2014 12:00,0,3.078,ACTIVE,216.45,346.26,59.970,1400688003,"274151322000087","019011112586793",29.60,30.30,0,333.63,371.51,92.4,87.2,0.345,119775.8,119775.8,2397,0,0,0,L,1151911521,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688038,621256.00
05/21/2014 12:00,0,3.090,ACTIVE,216.00,354.67,59.933,1400688003,"274151322000088","019011112586793",30.30,21.80,0,333.33,372.41,94.8,89.5,0.349,120000.3,120000.3,2386,0,0,0,L,1151911521,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688040,621257.00
05/21/2014 12:00,0,3.340,ACTIVE,216.22,357.08,59.975,1400688003,"274151322000095","019011112586793",30.57,22.00,0,333.33,375.11,103.5,97.9,0.384,125108.0,125108.0,2409,0,0,0,L,1151911521,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688042,621258.00
05/21/2014 12:00,0,2.111,ACTIVE,217.35,440.94,59.970,1400688003,"274151322000068","019011112586793",41.43,25.80,0,418.09,469.79,88.1,83.1,0.318,70402.1,70402.1,2398,0,0,0,L,1151911521,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687929,621259.00
05/21/2014 12:00,0,3.188,ACTIVE,216.22,343.85,59.954,1400688003,"274151322000054","019011112586793",30.45,21.00,0,333.63,373.61,98.4,93.0,0.371,122891.0,122891.0,2385,0,0,0,L,1151911521,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687932,621260.00
05/21/2014 12:00,1,2.975,ACTIVE,215.8,347.04,60.00,1400688007,"040051121000097","019011112586793",27.65,15,0.361,318.68,356.81,81.8,77.5,0.382,299479.49999993,299481.99999993,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688012,621261.00
05/21/2014 12:00,1,2.951,ACTIVE,215.2,345.16,60.00,1400688007,"040051121000095","019011112586793",25.26,13,0.323,318.88,352.74,74.1,69.3,0.346,269286.29999989,269288.59999989,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688015,621262.00
05/21/2014 12:00,1,1.947,ACTIVE,216.3,335.88,60.00,1400688007,"033051125000132","019011112586793",36.63,15,0.311,319.19,353.31,70.9,67.1,0.339,244306.29999947,244308.39999943,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688018,621263.00
05/21/2014 12:00,1,1.915,ACTIVE,215.6,326.68,60.03,1400688007,"033051125000135","019011112586793",36.92,15,0.311,318.46,352.67,70.3,66.8,0.337,240430.69999992,240432.89999992,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688021,621264.00
05/21/2014 12:00,1,3.086,ACTIVE,215.2,330.29,60.00,1400688007,"040051121000116","019011112586793",27.27,14,0.370,318.14,355.74,83.7,79.1,0.392,283238.39999993,283240.99999995,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688025,621265.00
05/21/2014 12:00,1,3.108,ACTIVE,216.2,325.70,60.00,1400688007,"040051121000068","019011112586793",25.48,14,0.345,318.47,355.00,78.8,74.9,0.371,274545.79999995,274548.19999995,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688028,621266.00
05/21/2014 12:00,1,2.369,ACTIVE,215.4,328.09,60.00,1400688007,"033051125000118","019011112586793",41.47,15,0.438,317.64,359.69,97.8,94.3,0.456,311039.70000007,311042.80000007,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688032,621267.00
05/21/2014 12:00,1,2.432,ACTIVE,216.1,345.57,60.00,1400688007,"033051125000150","019011112586793",41.38,15,0.448,316.80,361.84,100.1,96.5,0.465,313920.39999964,313923.39999964,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688035,621268.00
05/21/2014 12:00,1,3.319,ACTIVE,216.0,324.97,60.00,1400688007,"040051121000185","019011112586793",27.06,15,0.395,318.37,356.06,89.3,84.9,0.417,283101.70000003,283104.40000003,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688152,621269.00
05/21/2014 12:00,1,3.323,ACTIVE,216.1,334.42,60.00,1400688007,"040051121000195","019011112586793",27.09,16,0.396,318.86,356.12,89.6,85.5,0.419,285613.10000009,285615.9000001,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688156,621270.00
05/21/2014 12:00,0,3.502,ACTIVE,216.45,356.48,59.954,1400688007,"274151322000083","019011112586793",30.30,23.30,0,334.24,368.20,107.5,101.8,0.411,124659.2,124659.2,2433,0,0,0,L,1151911521,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688159,621271.00
05/21/2014 12:00,0,3.693,ACTIVE,217.58,361.59,59.954,1400688007,"274151322000076","019011112586793",30.77,23.00,0,334.84,370.00,115.2,109.2,0.442,126503.8,126503.8,2424,0,0,0,L,1151911521,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688162,621272.00
05/21/2014 12:00,0,2.221,ACTIVE,216.90,451.16,59.954,1400688007,"274151322000094","019011112586793",42.00,23.30,0,414.49,465.89,95.0,89.8,0.362,72587.7,72587.7,2431,0,0,0,L,1151911521,0,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688164,621273.00
05/21/2014 12:00,0,3.451,ACTIVE,216.67,359.48,59.954,1400688007,"274151322000052","019011112586793",30.24,23.30,0,333.63,368.50,105.7,100.1,0.398,124758.7,124758.7,2391,0,0,0,L,1151911521,0,123.36,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688167,621274.00
05/21/2014 12:00,0,3.350,ACTIVE,216.90,355.88,59.975,1400688007,"274151322000085","019011112586793",30.73,21.80,0,333.93,368.50,104.2,98.7,0.384,124142.5,124142.5,2378,0,0,0,L,1151911521,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688170,621275.00
05/21/2014 12:00,0,3.338,ACTIVE,216.67,351.37,59.975,1400688007,"274151322000087","019011112586793",29.42,31.00,0,334.24,367.60,99.3,93.9,0.376,119779.2,119779.2,2398,0,0,0,L,1151911521,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688172,621276.00
05/21/2014 12:00,0,3.309,ACTIVE,216.00,357.38,59.965,1400688007,"274151322000088","019011112586793",30.12,21.80,0,333.63,368.20,100.9,95.5,0.376,120003.7,120003.7,2387,0,0,0,L,1151911521,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688176,621277.00
05/21/2014 12:00,0,3.527,ACTIVE,216.67,353.77,59.986,1400688007,"274151322000095","019011112586793",30.77,22.00,0,333.63,370.00,109.9,104.1,0.407,125111.8,125111.8,2410,0,0,0,L,1151911521,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687929,621278.00
05/21/2014 12:00,0,2.242,ACTIVE,217.35,440.94,59.975,1400688007,"274151322000068","019011112586793",41.45,26.30,0,419.60,466.49,94.0,88.8,0.354,70405.4,70405.4,2399,0,0,0,L,1151911521,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687932,621279.00
05/21/2014 12:00,0,3.381,ACTIVE,216.67,359.18,59.970,1400688007,"274151322000054","019011112586793",30.45,21.50,0,333.63,368.80,104.4,98.8,0.398,122894.6,122894.6,2386,0,0,0,L,1151911521,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400687934,621280.00
05/21/2014 12:15,1,5.539,ACTIVE,217.2,325.81,60.00,1400688902,"040051121000097","019011112586793",27.28,17,0.670,316.71,376.65,150.3,145.0,0.669,299481.99999993,299503.99999993,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688905,621281.00
05/21/2014 12:15,1,4.974,ACTIVE,216.7,324.20,60.03,1400688902,"040051121000095","019011112586793",24.86,15,0.547,317.68,369.36,123.0,118.0,0.557,269288.59999989,269308.19999989,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688907,621282.00
05/21/2014 12:15,1,3.362,ACTIVE,217.3,342.68,60.03,1400688902,"033051125000132","019011112586793",36.10,17,0.537,317.86,368.51,120.7,116.1,0.547,244308.39999943,244327.39999943,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688909,621283.00
05/21/2014 12:15,1,3.103,ACTIVE,216.8,323.81,60.03,1400688902,"033051125000135","019011112586793",36.51,17,0.505,317.81,368.18,112.7,108.8,0.515,240432.89999992,240451.69999992,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688912,621284.00
05/21/2014 12:15,1,4.636,ACTIVE,216.1,323.26,60.00,1400688902,"040051121000116","019011112586793",27.00,16,0.558,316.53,372.60,124.5,119.9,0.565,283240.99999995,283262.79999996,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688914,621285.00
05/21/2014 12:15,1,4.674,ACTIVE,216.9,342.60,60.03,1400688902,"040051121000068","019011112586793",24.72,16,0.512,317.77,370.71,115.0,110.6,0.525,274548.19999995,274568.29999995,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688916,621286.00
05/21/2014 12:15,1,4.240,ACTIVE,216.4,358.40,60.03,1400688902,"033051125000118","019011112586793",38.53,17,0.727,314.13,378.81,162.6,156.5,0.725,311042.80000007,311067.30000007,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688919,621287.00
05/21/2014 12:15,1,4.302,ACTIVE,217.4,322.22,60.03,1400688902,"033051125000150","019011112586793",41.92,17,0.807,314.42,388.70,179.4,174.4,0.796,313923.39999964,313947.89999964,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688921,621288.00
05/21/2014 12:15,1,5.012,ACTIVE,216.8,344.48,60.00,1400688902,"040051121000185","019011112586793",26.97,17,0.601,317.50,380.69,134.5,129.7,0.600,283104.40000003,283125.90000003,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688923,621289.00
05/21/2014 12:15,1,4.880,ACTIVE,216.0,355.65,60.00,1400688902,"040051121000195","019011112586793",26.97,18,0.585,317.80,380.59,130.9,125.7,0.592,285615.9000001,285637.70000011,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688925,621290.00
05/21/2014 12:15,0,5.131,ACTIVE,217.13,353.47,59.975,1400688902,"274151322000083","019011112586793",29.76,25.80,0,331.53,388.34,154.6,147.3,0.619,124684.7,124684.7,2434,0,0,0,L,1151911521,0,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688927,621291.00
05/21/2014 12:15,0,5.707,ACTIVE,218.26,359.18,59.975,1400688902,"274151322000076","019011112586793",30.93,26.30,0,333.33,393.45,178.9,170.7,0.689,126531.2,126531.2,2425,0,0,0,L,1151911521,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688929,621292.00
05/21/2014 12:15,0,4.273,ACTIVE,218.26,448.75,59.970,1400688902,"274151322000094","019011112586793",40.31,25.00,0,412.68,473.10,174.2,166.2,0.663,72610.7,72610.7,2432,0,0,0,L,1151911521,0,124.49,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688930,621293.00
05/21/2014 12:15,0,6.656,ACTIVE,218.48,354.37,59.970,1400688902,"274151322000052","019011112586793",29.78,26.50,0,332.13,389.84,200.5,191.6,0.751,124784.4,124784.4,2392,0,0,0,L,1151911521,0,124.27,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688932,621294.00
05/21/2014 12:15,0,6.473,ACTIVE,218.48,353.77,59.970,1400688902,"274151322000085","019011112586793",29.92,23.30,0,330.93,390.44,196.0,187.3,0.729,124168.2,124168.2,2379,0,0,0,L,1151911521,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688934,621295.00
05/21/2014 12:15,0,6.102,ACTIVE,218.48,357.38,59.975,1400688902,"274151322000087","019011112586793",28.96,34.00,0,332.43,388.04,178.9,170.8,0.685,119803.9,119803.9,2399,0,0,0,L,1151911521,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688936,621296.00
05/21/2014 12:15,0,6.309,ACTIVE,218.03,353.77,59.975,1400688902,"274151322000088","019011112586793",29.22,24.00,0,332.13,389.24,187.0,178.6,0.689,120028.9,120028.9,2388,0,0,0,L,1151911521,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688937,621297.00
05/21/2014 12:15,0,5.445,ACTIVE,217.35,356.18,59.975,1400688902,"274151322000095","019011112586793",29.90,25.50,0,330.93,392.25,164.7,157.0,0.614,125139.1,125139.1,2411,0,0,0,L,1151911521,0,124.72,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688939,621298.00
05/21/2014 12:15,0,3.039,ACTIVE,217.80,441.24,59.970,1400688902,"274151322000068","019011112586793",41.35,28.80,0,412.98,476.10,128.1,121.7,0.482,70428.5,70428.5,2400,0,0,0,L,1151911521,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688941,621299.00
05/21/2014 12:15,0,4.430,ACTIVE,216.67,366.10,59.965,1400688902,"274151322000054","019011112586793",30.06,24.50,0,330.93,390.44,134.7,128.1,0.504,122920.3,122920.3,2387,0,0,0,L,1151911521,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688942,621300.00
05/21/2014 12:15,1,6.367,ACTIVE,217.5,335.50,60.00,1400688902,"040051121000097","019011112586793",27.65,18,0.781,313.07,395.88,175.2,168.8,0.771,299503.99999993,299508.89999997,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688905,621301.00
05/21/2014 12:15,1,5.756,ACTIVE,216.6,361.99,60.00,1400688902,"040051121000095","019011112586793",24.21,16,0.620,314.05,389.89,138.7,133.7,0.621,269308.19999989,269312.59999989,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688907,621302.00
05/21/2014 12:15,1,3.908,ACTIVE,217.4,363.82,60.03,1400688902,"033051125000132","019011112586793",36.16,18,0.627,318.66,387.45,140.6,135.6,0.630,244327.39999943,244331.69999944,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688909,621303.00
05/21/2014 12:15,1,3.590,ACTIVE,217.1,340.23,60.00,1400688902,"033051125000135","019011112586793",35.67,17,0.570,317.62,390.07,127.4,123.1,0.572,240451.69999992,240455.89999992,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688911,621304.00
05/21/2014 12:15,1,4.820,ACTIVE,215.8,355.17,60.00,1400688902,"040051121000116","019011112586793",26.84,17,0.577,312.40,392.59,128.7,124.1,0.583,283262.79999996,283267.69999994,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688914,621305.00
05/21/2014 12:15,1,4.648,ACTIVE,216.3,359.92,60.00,1400688902,"040051121000068","019011112586793",24.65,17,0.507,316.38,393.45,114.0,109.3,0.521,274568.29999995,274572.79999995,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688916,621306.00
05/21/2014 12:15,1,3.616,ACTIVE,216.0,364.30,60.03,1400688902,"033051125000118","019011112586793",42.47,18,0.686,306.57,412.97,152.8,147.2,0.681,311067.30000007,311072.60000007,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688918,621307.00
05/21/2014 12:15,1,5.022,ACTIVE,217.7,370.17,60.03,1400688902,"033051125000150","019011112586793",41.14,17,0.919,312.37,414.94,205.6,198.6,0.902,313947.89999964,313953.29999962,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688920,621308.00
05/21/2014 12:15,1,6.852,ACTIVE,218.5,382.24,60.03,1400688902,"040051121000185","019011112586793",29.76,18,0.905,312.56,395.96,202.9,196.6,0.878,283125.90000003,283130.80000003,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688923,621309.00
05/21/2014 12:15,1,6.816,ACTIVE,217.8,375.25,60.03,1400688902,"040051121000195","019011112586793",29.90,18,0.891,306.24,396.55,202.7,193.1,0.884,285637.70000011,285642.60000009,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688925,621310.00
05/21/2014 12:15,0,5.029,ALERT,216.45,365.49,59.991,1400688902,"274151322000083","019011112586793",31.15,26.50,0,298.17,537.72,158.8,151.3,0.641,124690.2,124690.2,2435,0,0,0,L,1151911521,0,123.59,124.27,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688928,621311.00
05/21/2014 12:15,0,7.006,ALERT,218.71,363.99,59.981,1400688902,"274151322000076","019011112586793",30.49,27.00,0,296.96,522.69,216.8,207.3,0.840,126537.2,126537.2,2426,0,0,0,L,1151911521,0,124.94,125.17,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688931,621312.00
05/21/2014 12:15,0,0.000,ALERT,214.87,480.91,59.970,1400688902,"274151322000094","019011112586793",48.70,24.80,0,296.66,517.58,0.0,0.0,0.000,72614.2,72614.2,2433,0,0,0,L,1151911521,0,122.68,124.27,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688933,621313.00
05/21/2014 12:15,0,0.041,ALERT,214.87,300.87,59.970,1400688902,"274151322000052","019011112586793",36.62,27.50,0,296.66,523.90,0.0,0.0,0.000,124789.9,124789.9,2393,0,0,0,L,1151911521,0,122.46,123.81,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689057,621314.00
05/21/2014 12:15,0,7.174,ALERT,217.80,378.12,59.970,1400688902,"274151322000085","019011112586793",29.84,23.80,0,296.96,516.98,216.7,207.3,0.813,124173.8,124173.8,2380,0,0,0,L,1151911521,0,124.72,124.49,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689060,621315.00
05/21/2014 12:15,0,8.064,ALERT,216.00,376.62,59.981,1400688902,"274151322000087","019011112586793",30.47,35.00,0,296.36,527.80,247.6,237.0,0.950,119809.3,119809.3,2400,0,0,0,L,1151911521,0,123.59,124.04,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689063,621316.00
05/21/2014 12:15,0,0.006,ALERT,215.77,301.77,59.970,1400688902,"274151322000088","019011112586793",37.09,24.80,0,297.26,533.21,0.0,0.0,0.000,120034.7,120034.7,2389,0,0,0,L,1151911521,0,123.81,124.04,0400,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689066,621317.00
05/21/2014 12:15,0,7.670,ALERT,217.80,389.84,59.970,1400688902,"274151322000095","019011112586793",32.68,26.30,0,298.17,531.11,253.6,242.8,0.932,125144.9,125144.9,2412,0,0,0,L,1151911521,0,124.72,124.49,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689069,621318.00
05/21/2014 12:15,0,0.268,ALERT,217.58,492.64,59.975,1400688902,"274151322000068","019011112586793",47.39,27.00,0,296.36,520.29,12.9,10.5,0.062,70431.1,70431.1,2401,0,0,0,L,1151911521,0,124.27,124.49,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689071,621319.00
05/21/2014 12:15,0,4.738,ALERT,216.22,360.99,59.975,1400688902,"274151322000054","019011112586793",29.68,24.80,0,300.27,522.69,142.6,135.7,0.548,122926.6,122926.6,2388,0,0,0,L,1151911521,0,123.59,123.81,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689074,621320.00
05/21/2014 12:15,1,7.049,ACTIVE,219.0,346.39,60.00,1400688902,"040051121000097","019011112586793",29.47,18,0.927,303.70,403.92,206.7,201.1,0.901,299508.89999997,299513.69999992,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688905,621321.00
05/21/2014 12:15,1,7.831,ACTIVE,218.1,373.13,60.03,1400688902,"040051121000095","019011112586793",23.81,17,0.827,307.72,396.18,185.5,178.8,0.818,269312.59999989,269317.19999989,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688907,621322.00
05/21/2014 12:15,1,4.398,ACTIVE,218.0,365.97,60.03,1400688902,"033051125000132","019011112586793",35.72,18,0.697,317.57,392.94,156.3,151.2,0.693,244331.69999944,244335.89999943,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688910,621323.00
05/21/2014 12:15,1,5.272,ACTIVE,218.4,327.46,60.03,1400688902,"033051125000135","019011112586793",38.27,17,0.902,316.07,394.94,200.8,195.7,0.878,240455.89999992,240460.09999992,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688912,621324.00
05/21/2014 12:15,1,6.790,ACTIVE,218.1,376.95,60.03,1400688902,"040051121000116","019011112586793",29.88,17,0.897,307.67,398.42,201.9,193.9,0.882,283267.69999994,283272.59999992,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688914,621325.00
05/21/2014 12:15,1,5.219,ACTIVE,217.7,365.13,60.03,1400688902,"040051121000068","019011112586793",24.66,17,0.580,310.72,396.66,128.1,125.1,0.576,274572.79999995,274577.19999995,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688916,621326.00
05/21/2014 12:15,1,3.438,ACTIVE,216.2,358.47,60.03,1400688902,"033051125000118","019011112586793",40.37,18,0.621,303.50,425.67,138.1,133.3,0.621,311072.60000007,311077.90000007,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688918,621327.00
05/21/2014 12:15,1,4.030,ACTIVE,217.1,322.24,60.03,1400688902,"033051125000150","019011112586793",39.78,18,0.713,305.83,434.77,159.5,153.4,0.709,313953.29999962,313958.69999966,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688921,621328.00
05/21/2014 12:15,1,5.480,ACTIVE,217.3,329.99,60.03,1400688902,"040051121000185","019011112586793",26.31,18,0.638,303.28,403.15,143.5,137.9,0.642,283130.80000003,283135.70000003,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688923,621329.00
05/21/2014 12:15,1,6.713,ACTIVE,217.7,326.39,60.03,1400688902,"040051121000195","019011112586793",26.02,18,0.769,305.78,399.82,173.8,166.3,0.764,285642.60000009,285647.50000013,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688925,621330.00
05/21/2014 12:15,0,7.336,ALERT,217.58,367.00,59.986,1400688902,"274151322000083","019011112586793",29.86,26.80,0,299.37,530.81,221.0,211.4,0.879,124695.3,124695.3,2437,0,0,0,L,1151911521,0,124.04,124.72,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688928,621331.00
05/21/2014 12:15,0,5.838,ALERT,217.80,351.97,59.981,1400688902,"274151322000076","019011112586793",30.34,27.80,0,298.77,522.39,178.8,170.7,0.685,126542.6,126542.6,2428,0,0,0,L,1151911521,0,124.04,124.94,0400,19,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688931,621332.00
05/21/2014 12:15,0,0.000,ALERT,216.90,360.08,59.986,1400688902,"274151322000094","019011112586793",47.51,25.00,0,297.26,524.20,0.0,0.0,0.000,72617.4,72617.4,2435,0,0,0,L,1151911521,0,123.81,124.72,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688934,621333.00
05/21/2014 12:15,0,4.734,ALERT,216.22,359.18,59.959,1400688902,"274151322000052","019011112586793",29.62,28.00,0,298.77,524.50,141.6,134.7,0.548,124794.9,124794.9,2395,0,0,0,L,1151911521,0,123.14,124.49,0400,19,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688936,621334.00
05/21/2014 12:15,0,4.613,ALERT,216.67,348.36,59.981,1400688902,"274151322000085","019011112586793",28.69,25.00,0,302.98,512.17,134.0,127.4,0.508,124179.1,124179.1,2382,0,0,0,L,1151911521,0,124.27,124.04,0400,19,0,0,0,0,0,0,61,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688939,621335.00
05/21/2014 12:15,0,5.541,ACTIVE,217.13,362.79,59.981,1400688902,"274151322000087","019011112586793",28.98,35.60,0,325.82,406.97,162.7,155.1,0.623,119814.6,119814.6,2402,0,0,0,L,1151911521,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688941,621336.00
05/21/2014 12:15,0,7.949,ALERT,218.26,376.01,59.981,1400688902,"274151322000088","019011112586793",29.54,25.30,0,299.07,526.00,237.7,227.5,0.888,120039.7,120039.7,2391,0,0,0,L,1151911521,0,125.17,124.72,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688944,621337.00
05/21/2014 12:15,0,7.795,ALERT,218.48,363.39,59.975,1400688902,"274151322000095","019011112586793",32.28,26.00,0,300.27,523.59,255.7,244.8,0.959,125150.3,125150.3,2414,0,0,0,L,1151911521,0,124.94,124.94,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688947,621338.00
05/21/2014 12:15,0,0.268,ALERT,218.26,495.64,59.981,1400688902,"274151322000068","019011112586793",47.67,26.00,0,389.84,512.77,12.9,10.5,0.057,70431.5,70431.5,2403,0,0,0,L,1151911521,0,124.72,124.94,0001,25,0,0,0,0,0,0,70,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688949,621339.00
05/21/2014 12:15,0,7.240,ALERT,218.26,380.82,59.959,1400688902,"274151322000054","019011112586793",29.70,24.80,0,299.37,523.90,217.6,208.1,0.813,122931.8,122931.8,2390,0,0,0,L,1151911521,0,124.72,124.72,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400688952,621340.00
05/21/2014 12:30,1,6.853,ACTIVE,219.2,366.78,60.00,1400689803,"040051121000097","019011112586793",29.58,20,0.908,290.80,425.54,201.7,197.9,0.880,299513.69999992,299542.39999997,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689805,621341.00
05/21/2014 12:30,1,8.108,ACTIVE,218.0,363.54,60.00,1400689803,"040051121000095","019011112586793",24.16,18,0.876,309.95,397.64,194.9,189.7,0.854,269317.19999989,269343.99999989,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689807,621342.00
05/21/2014 12:30,1,4.283,ACTIVE,218.2,370.09,60.03,1400689803,"033051125000132","019011112586793",36.03,20,0.684,310.00,395.05,153.6,148.3,0.683,244335.89999943,244361.79999947,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689810,621343.00
05/21/2014 12:30,1,4.694,ACTIVE,218.5,327.73,60.03,1400689803,"033051125000135","019011112586793",35.01,20,0.729,315.86,393.68,163.5,158.4,0.720,240460.09999992,240485.69999992,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689812,621344.00
05/21/2014 12:30,1,6.873,ACTIVE,217.1,376.46,60.03,1400689803,"040051121000116","019011112586793",26.39,19,0.808,286.64,399.74,180.5,174.3,0.796,283272.59999992,283301.19999994,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689814,621345.00
05/21/2014 12:30,1,7.830,ACTIVE,218.2,383.55,60.03,1400689803,"040051121000068","019011112586793",24.45,19,0.847,310.02,397.80,190.5,183.6,0.831,274577.19999995,274604.39999995,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689816,621346.00
05/21/2014 12:30,1,4.415,ACTIVE,218.1,374.96,60.03,1400689803,"033051125000118","019011112586793",45.26,20,0.899,303.20,418.61,198.8,194.2,0.867,311077.90000007,311108.40000007,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689819,621347.00
05/21/2014 12:30,1,4.614,ACTIVE,218.2,387.65,60.03,1400689803,"033051125000150","019011112586793",44.09,20,0.904,308.35,420.58,202.4,195.8,0.882,313958.69999966,313989.19999966,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689821,621348.00
05/21/2014 12:30,1,7.721,ACTIVE,218.4,363.49,60.03,1400689803,"040051121000185","019011112586793",25.62,20,0.876,298.67,401.69,196.9,190.1,0.859,283135.70000003,283164.50000003,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689823,621349.00
05/21/2014 12:30,1,7.169,ACTIVE,217.7,334.09,60.03,1400689803,"040051121000195","019011112586793",28.48,21,0.901,303.30,403.54,203.1,194.5,0.882,285647.50000013,285676.40000011,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689825,621350.00
05/21/2014 12:30,0,8.311,ALERT,218.26,363.09,59.970,1400689803,"274151322000083","019011112586793",28.82,31.00,0,296.06,535.92,242.5,232.1,0.968,124727.5,124727.5,2439,0,0,0,L,1151911521,0,124.49,125.17,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689828,621351.00
05/21/2014 12:30,0,7.910,ALERT,219.16,391.04,59.975,1400689803,"274151322000076","019011112586793",31.35,30.50,0,295.76,530.51,251.4,240.8,0.955,126575.6,126575.6,2430,0,0,0,L,1151911521,0,124.94,125.40,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689831,621352.00
05/21/2014 12:30,0,0.264,ALERT,218.26,491.13,59.954,1400689803,"274151322000094","019011112586793",47.21,22.80,0,298.47,524.20,12.3,10.0,0.057,72619.8,72619.8,2437,0,0,0,L,1151911521,0,124.04,125.40,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689834,621353.00
05/21/2014 12:30,0,8.041,ALERT,218.93,371.81,59.975,1400689803,"274151322000085","019011112586793",29.44,28.30,0,295.76,522.69,239.6,229.4,0.897,124212.6,124212.6,2384,0,0,0,L,1151911521,0,125.40,125.17,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689839,621354.00
05/21/2014 12:30,0,7.295,ALERT,218.48,375.71,59.970,1400689803,"274151322000087","019011112586793",27.69,40.80,0,295.16,531.71,204.6,195.6,0.782,119846.7,119846.7,2403,0,0,0,L,1151911521,0,124.49,125.17,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689842,621355.00
05/21/2014 12:30,0,7.957,ALERT,218.48,376.92,59.970,1400689803,"274151322000088","019011112586793",28.77,28.00,0,295.76,534.72,231.5,221.5,0.857,120072.1,120072.1,2393,0,0,0,L,1151911521,0,124.94,125.17,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689845,621356.00
05/21/2014 12:30,0,7.904,ALERT,218.26,367.00,59.959,1400689803,"274151322000095","019011112586793",29.48,31.50,0,296.96,529.91,235.3,225.2,0.871,125184.4,125184.4,2416,0,0,0,L,1151911521,0,124.94,124.72,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689848,621357.00
05/21/2014 12:30,0,0.270,ALERT,219.16,489.33,59.949,1400689803,"274151322000068","019011112586793",47.01,25.30,0,298.77,528.10,12.5,10.1,0.053,70438.6,70438.6,2405,0,0,0,L,1151911521,0,124.94,125.62,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689850,621358.00
05/21/2014 12:30,0,7.172,ALERT,218.48,382.63,59.954,1400689803,"274151322000054","019011112586793",29.30,29.80,0,296.06,531.41,212.8,203.5,0.791,122964.8,122964.8,2392,0,0,0,L,1151911521,0,124.72,124.72,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689853,621359.00
05/21/2014 12:30,0,5.344,ALERT,216.90,347.76,59.965,1400689803,"274151322000052","019011112586793",29.04,32.40,0,295.46,527.80,157.0,149.6,0.592,124829.2,124829.2,2397,0,0,0,L,1151911521,1,123.36,124.94,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400689856,621360.00
05/21/2014 12:45,1,3.552,ACTIVE,215.0,346.36,60.00,1400690702,"040051121000097","019011112586793",26.97,21,0.424,307.38,399.12,95.3,90.8,0.439,299542.39999997,299572.99999993,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690705,621361.00
05/21/2014 12:45,1,3.562,ACTIVE,214.6,323.06,60.00,1400690702,"040051121000095","019011112586793",24.63,19,0.385,314.02,392.67,87.3,82.4,0.402,269343.99999989,269371.79999989,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690707,621362.00
05/21/2014 12:45,1,2.330,ALERT,215.1,342.99,60.00,1400690702,"033051125000132","019011112586793",35.80,21,0.367,317.66,391.57,83.0,78.9,0.391,244361.79999947,244388.19999945,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400690710,621363.00
05/21/2014 12:45,1,2.257,ACTIVE,214.9,326.93,60.00,1400690702,"033051125000135","019011112586793",35.99,20,0.361,317.46,392.90,80.8,77.5,0.383,240485.69999992,240511.79999992,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690712,621364.00
05/21/2014 12:45,1,3.531,ACTIVE,214.3,326.42,60.00,1400690702,"040051121000116","019011112586793",26.82,20,0.418,308.94,397.46,94.2,89.4,0.438,283301.19999994,283331.09999992,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690715,621365.00
05/21/2014 12:45,1,3.519,ACTIVE,215.0,326.01,60.03,1400690702,"040051121000068","019011112586793",24.72,20,0.384,315.05,396.45,86.6,82.4,0.403,274604.39999995,274632.39999995,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690717,621366.00
05/21/2014 12:45,1,2.576,ACTIVE,214.4,353.81,60.00,1400690702,"033051125000118","019011112586793",40.51,21,0.467,301.60,413.12,103.8,99.7,0.478,311108.40000007,311142.00000007,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690719,621367.00
05/21/2014 12:45,1,2.575,ACTIVE,214.7,335.97,60.00,1400690702,"033051125000150","019011112586793",40.41,20,0.465,301.18,412.12,103.5,99.5,0.478,313989.19999966,314022.69999966,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690721,621368.00
05/21/2014 12:45,1,3.458,ACTIVE,214.9,323.86,60.00,1400690702,"040051121000185","019011112586793",26.50,21,0.405,311.59,397.87,91.1,86.8,0.426,283164.50000003,283194.20000003,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690724,621369.00
05/21/2014 12:45,1,3.501,ACTIVE,214.0,335.89,60.00,1400690702,"040051121000195","019011112586793",26.34,22,0.409,309.13,396.40,91.8,87.4,0.428,285676.40000011,285706.20000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690726,621370.00
05/21/2014 12:45,0,3.625,ACTIVE,216.00,359.78,59.928,1400690702,"274151322000083","019011112586793",29.78,31.30,0,332.13,407.27,109.4,103.6,0.442,124762.4,124762.4,2441,0,0,0,L,1151911521,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690728,621371.00
