ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 12:45,0,3.834,ACTIVE,217.13,359.18,59.996,1400690702,"274151322000076","019011112586793",30.26,31.00,0,333.33,413.59,117.5,111.5,0.451,126613.0,126613.0,2432,0,0,0,L,1151911521,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690729,621372.00
05/21/2014 12:45,0,2.361,ALERT,216.22,445.75,59.970,1400690702,"274151322000094","019011112586793",41.15,28.30,0,389.84,519.09,99.7,94.3,0.380,72649.4,72649.4,2439,0,0,0,L,1151911521,0,123.14,124.49,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690732,621373.00
05/21/2014 12:45,0,3.688,ACTIVE,216.00,355.58,59.970,1400690702,"274151322000052","019011112586793",29.60,32.00,0,330.93,406.97,110.5,104.7,0.415,124862.8,124862.8,2399,0,0,0,L,1151911521,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690734,621374.00
05/21/2014 12:45,0,3.635,ACTIVE,216.22,355.58,59.965,1400690702,"274151322000085","019011112586793",30.14,28.30,0,332.13,409.38,111.0,105.2,0.415,124247.5,124247.5,2386,0,0,0,L,1151911521,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690736,621375.00
05/21/2014 12:45,0,3.639,ACTIVE,216.22,347.16,59.965,1400690702,"274151322000087","019011112586793",28.63,41.50,0,330.93,406.67,105.4,99.8,0.407,119879.4,119879.4,2405,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690737,621376.00
05/21/2014 12:45,0,3.639,ACTIVE,215.54,342.65,59.975,1400690702,"274151322000088","019011112586793",29.56,28.50,0,331.83,406.07,108.9,103.2,0.398,120105.9,120105.9,2395,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690739,621377.00
05/21/2014 12:45,0,3.879,ACTIVE,215.77,358.28,59.981,1400690702,"274151322000095","019011112586793",30.08,30.00,0,330.33,415.09,118.1,112.1,0.442,125220.8,125220.8,2418,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690741,621378.00
05/21/2014 12:45,0,2.510,ALERT,216.90,428.91,59.981,1400690702,"274151322000068","019011112586793",39.60,29.50,0,394.65,518.49,100.2,94.8,0.380,70456.1,70456.1,2407,0,0,0,L,1151911521,0,123.81,124.27,0001,26,0,0,0,0,0,0,230,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690743,621379.00
05/21/2014 12:45,0,3.752,ACTIVE,216.00,353.17,60.002,1400690702,"274151322000054","019011112586793",29.72,28.80,0,331.23,408.18,113.0,107.1,0.433,122999.0,122999.0,2394,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400690745,621380.00
05/21/2014 13:00,1,3.279,ACTIVE,215.0,323.53,60.00,1400691603,"040051121000097","019011112586793",26.62,22,0.384,302.01,402.29,86.8,82.4,0.406,299572.99999993,299606.69999992,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691606,621381.00
05/21/2014 13:00,1,3.256,ACTIVE,215.1,324.36,60.03,1400691603,"040051121000095","019011112586793",24.48,20,0.347,307.29,396.85,79.3,74.4,0.370,269371.79999989,269403.39999989,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691608,621382.00
05/21/2014 13:00,1,2.108,ACTIVE,215.2,328.73,60.00,1400691603,"033051125000132","019011112586793",35.66,22,0.330,314.65,393.19,74.8,70.8,0.353,244388.19999945,244418.69999945,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691610,621383.00
05/21/2014 13:00,1,2.075,ACTIVE,215.2,331.06,60.00,1400691603,"033051125000135","019011112586793",35.56,21,0.325,315.51,393.82,73.4,69.5,0.351,240511.79999992,240541.89999992,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691613,621384.00
05/21/2014 13:00,1,3.256,ACTIVE,214.7,347.06,60.03,1400691603,"040051121000116","019011112586793",26.59,20,0.379,300.33,400.08,86.1,81.0,0.399,283331.09999992,283364.69999994,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691615,621385.00
05/21/2014 13:00,1,3.268,ACTIVE,215.4,346.91,60.00,1400691603,"040051121000068","019011112586793",24.48,21,0.351,309.01,398.07,79.6,75.4,0.376,274632.39999995,274664.29999995,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691617,621386.00
05/21/2014 13:00,1,2.388,ACTIVE,215.0,340.96,60.03,1400691603,"033051125000118","019011112586793",40.34,22,0.428,311.83,423.33,95.8,91.6,0.446,311142.00000007,311177.90000007,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691619,621387.00
05/21/2014 13:00,1,2.394,ACTIVE,215.5,322.46,60.00,1400691603,"033051125000150","019011112586793",40.20,22,0.430,310.89,445.36,95.8,92.5,0.446,314022.69999966,314058.69999966,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691621,621388.00
05/21/2014 13:00,1,3.214,ACTIVE,215.3,324.52,60.00,1400691603,"040051121000185","019011112586793",26.31,22,0.372,303.65,401.91,84.1,79.8,0.395,283194.20000003,283229.40000002,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691624,621389.00
05/21/2014 13:00,1,3.241,ACTIVE,214.9,322.72,60.00,1400691603,"040051121000195","019011112586793",26.25,23,0.376,301.42,400.19,84.6,80.3,0.397,285706.20000012,285739.6000001,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691626,621390.00
05/21/2014 13:00,0,3.408,ACTIVE,215.54,344.45,59.954,1400691603,"274151322000083","019011112586793",29.34,33.00,0,328.22,411.48,101.3,95.9,0.407,124802.5,124802.5,2442,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691628,621391.00
05/21/2014 13:00,0,3.578,ACTIVE,216.22,346.86,59.954,1400691603,"274151322000076","019011112586793",30.06,32.80,0,332.43,421.40,108.9,103.2,0.420,126655.0,126655.0,2433,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691630,621392.00
05/21/2014 13:00,0,2.219,ALERT,215.54,436.73,59.981,1400691603,"274151322000094","019011112586793",40.63,29.00,0,299.97,523.59,92.1,87.0,0.349,72672.8,72672.8,2441,0,0,0,L,1151911521,0,123.14,124.04,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691633,621393.00
05/21/2014 13:00,0,3.424,ACTIVE,215.54,344.15,59.944,1400691603,"274151322000052","019011112586793",29.38,33.80,0,328.22,412.08,101.8,96.4,0.393,124903.1,124903.1,2400,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691635,621394.00
05/21/2014 13:00,0,3.395,ACTIVE,215.54,347.46,59.991,1400691603,"274151322000085","019011112586793",29.82,30.30,0,330.03,414.79,102.5,97.0,0.389,124288.0,124288.0,2387,0,0,0,L,1151911521,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691637,621395.00
05/21/2014 13:00,0,3.389,ACTIVE,215.77,345.66,59.949,1400691603,"274151322000087","019011112586793",28.17,45.00,0,328.52,406.07,96.7,91.4,0.367,119918.2,119918.2,2406,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691639,621396.00
05/21/2014 13:00,0,3.348,ACTIVE,215.32,346.26,59.928,1400691603,"274151322000088","019011112586793",29.52,29.80,0,329.43,411.18,100.1,94.7,0.358,120145.8,120145.8,2396,0,0,0,L,1151911521,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691640,621397.00
05/21/2014 13:00,0,3.533,ACTIVE,215.32,348.36,59.938,1400691603,"274151322000095","019011112586793",30.20,31.50,0,328.22,419.90,108.1,102.4,0.389,125262.6,125262.6,2419,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691643,621398.00
05/21/2014 13:00,0,2.303,ALERT,216.45,430.72,59.975,1400691603,"274151322000068","019011112586793",39.58,27.80,0,300.27,528.10,91.8,86.7,0.345,70465.8,70465.8,2409,0,0,0,L,1151911521,0,123.81,124.27,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691645,621399.00
05/21/2014 13:00,0,3.391,ACTIVE,215.77,351.97,59.970,1400691603,"274151322000054","019011112586793",29.82,30.50,0,328.82,413.89,102.2,96.8,0.389,123039.3,123039.3,2395,0,0,0,L,1151911521,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400691647,621400.00
05/21/2014 13:15,1,2.522,ACTIVE,214.6,339.63,60.00,1400692503,"040051121000097","019011112586793",27.13,21,0.297,303.88,402.02,68.1,63.7,0.325,299606.69999992,299629.99999993,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692505,621401.00
05/21/2014 13:15,1,2.718,ACTIVE,214.8,421.87,60.00,1400692503,"040051121000095","019011112586793",20.62,19,0.288,298.61,446.63,55.7,38.5,0.122,269403.39999989,269423.99999989,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692508,621402.00
05/21/2014 13:15,1,1.731,ACTIVE,214.8,336.89,60.00,1400692503,"033051125000132","019011112586793",31.44,22,0.262,302.09,451.63,54.1,38.0,0.366,244418.69999945,244438.29999947,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692510,621403.00
05/21/2014 13:15,1,1.706,ACTIVE,214.8,382.75,60.00,1400692503,"033051125000135","019011112586793",31.88,20,0.296,303.15,450.93,54.1,43.5,0.323,240541.89999992,240561.39999992,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692513,621404.00
05/21/2014 13:15,1,2.546,ACTIVE,214.5,344.25,60.00,1400692503,"040051121000116","019011112586793",26.90,20,0.297,302.09,400.35,68.1,63.4,0.324,283364.69999994,283387.49999995,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692515,621405.00
05/21/2014 13:15,1,2.723,ACTIVE,215.2,425.96,60.00,1400692503,"040051121000068","019011112586793",20.04,20,0.304,302.52,449.96,54.3,42.2,0.077,274664.29999995,274684.99999995,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692517,621406.00
05/21/2014 13:15,1,1.862,ACTIVE,214.9,334.87,60.00,1400692503,"033051125000118","019011112586793",40.86,22,0.336,313.74,420.51,75.7,71.8,0.361,311177.90000007,311205.10000008,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692520,621407.00
05/21/2014 13:15,1,1.882,ACTIVE,215.3,342.32,60.00,1400692503,"033051125000150","019011112586793",40.51,20,0.336,313.02,420.38,75.9,72.4,0.362,314058.69999966,314084.09999964,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692522,621408.00
05/21/2014 13:15,1,2.522,ACTIVE,215.1,321.23,60.00,1400692503,"040051121000185","019011112586793",26.42,21,0.290,297.97,451.31,66.3,62.3,0.321,283229.40000002,283251.80000006,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692524,621409.00
05/21/2014 13:15,1,2.727,ACTIVE,214.9,411.32,60.00,1400692503,"040051121000195","019011112586793",19.93,23,0.296,302.06,450.19,54.0,59.1,0.086,285739.6000001,285761.70000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692526,621410.00
05/21/2014 13:15,0,2.688,ACTIVE,215.77,348.06,59.949,1400692503,"274151322000083","019011112586793",29.54,31.80,0,329.73,412.68,80.3,75.6,0.318,124829.4,124829.4,2443,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692528,621411.00
05/21/2014 13:15,0,2.805,ACTIVE,216.22,350.47,59.949,1400692503,"274151322000076","019011112586793",30.51,30.80,0,332.13,421.10,86.7,81.8,0.331,126683.8,126683.8,2434,0,0,0,L,1151911521,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692530,621412.00
05/21/2014 13:15,0,1.852,ALERT,215.77,419.30,59.944,1400692503,"274151322000094","019011112586793",37.91,25.50,0,300.87,526.60,71.0,66.7,0.486,72682.1,72682.1,2443,0,0,0,L,1151911521,0,123.14,124.27,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692533,621413.00
05/21/2014 13:15,0,2.697,ACTIVE,215.54,350.77,59.938,1400692503,"274151322000052","019011112586793",29.78,32.20,0,332.13,412.98,81.4,76.6,0.309,124930.1,124930.1,2401,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692534,621414.00
05/21/2014 13:15,0,2.684,ACTIVE,215.54,348.66,59.949,1400692503,"274151322000085","019011112586793",29.96,28.30,0,332.13,416.89,81.4,76.6,0.301,124315.1,124315.1,2388,0,0,0,L,1151911521,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692536,621415.00
05/21/2014 13:15,0,2.654,ACTIVE,216.00,351.67,59.944,1400692503,"274151322000087","019011112586793",28.98,43.40,0,328.22,406.67,77.9,73.2,0.539,119944.1,119944.1,2407,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692538,621416.00
05/21/2014 13:15,0,2.643,ACTIVE,216.22,362.19,59.944,1400692503,"274151322000088","019011112586793",29.76,27.30,0,329.13,411.78,79.5,74.8,0.535,120172.3,120172.3,2397,0,0,0,L,1151911521,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692539,621417.00
05/21/2014 13:15,0,2.836,ACTIVE,215.77,351.97,59.912,1400692503,"274151322000095","019011112586793",29.98,30.50,0,330.93,419.60,86.1,81.2,0.327,125291.0,125291.0,2420,0,0,0,L,1151911521,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692541,621418.00
05/21/2014 13:15,0,1.795,ALERT,216.67,444.24,59.944,1400692503,"274151322000068","019011112586793",40.24,28.50,0,301.17,526.30,73.1,68.6,0.499,70487.3,70487.3,2411,0,0,0,L,1151911521,0,124.04,124.27,0001,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692544,621419.00
05/21/2014 13:15,0,2.662,ACTIVE,216.22,342.05,59.933,1400692503,"274151322000054","019011112586793",30.28,28.50,0,331.23,415.09,81.5,76.7,0.292,123066.3,123066.3,2396,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400692546,621420.00
05/21/2014 13:30,1,3.632,ACTIVE,215.0,321.36,60.03,1400693403,"040051121000097","019011112586793",27.31,20,0.437,298.65,451.00,98.7,93.7,0.456,299629.99999993,299646.29999994,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693405,621421.00
05/21/2014 13:30,1,3.820,ACTIVE,215.1,322.53,60.00,1400693403,"040051121000095","019011112586793",24.88,18,0.418,297.51,448.42,94.5,89.5,0.435,269423.99999989,269437.79999989,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693408,621422.00
05/21/2014 13:30,1,2.575,ACTIVE,215.7,326.07,60.00,1400693403,"033051125000132","019011112586793",36.39,21,0.415,301.62,450.50,93.2,89.2,0.431,244438.29999947,244450.79999947,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693410,621423.00
05/21/2014 13:30,1,2.448,ACTIVE,215.2,352.54,60.00,1400693403,"033051125000135","019011112586793",36.14,20,0.392,302.51,449.46,88.0,84.3,0.411,240561.39999992,240573.79999992,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693412,621424.00
05/21/2014 13:30,1,3.921,ACTIVE,214.7,350.00,60.03,1400693403,"040051121000116","019011112586793",27.24,19,0.474,299.62,451.36,106.3,101.2,0.488,283387.49999995,283402.69999994,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693414,621425.00
05/21/2014 13:30,1,3.762,ACTIVE,214.7,346.14,60.00,1400693403,"040051121000068","019011112586793",25.06,19,0.417,301.08,450.29,93.8,89.1,0.439,274684.99999995,274698.99999995,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693417,621426.00
05/21/2014 13:30,1,2.644,ACTIVE,214.9,321.50,60.03,1400693403,"033051125000118","019011112586793",41.13,21,0.486,301.22,453.07,108.2,104.3,0.499,311205.10000008,311223.40000009,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693419,621427.00
05/21/2014 13:30,1,2.588,ACTIVE,215.7,326.44,60.03,1400693403,"033051125000150","019011112586793",40.78,20,0.471,315.00,364.03,105.0,101.5,0.487,314084.09999964,314102.59999964,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693421,621428.00
05/21/2014 13:30,1,3.446,ACTIVE,215.2,353.42,60.03,1400693403,"040051121000185","019011112586793",26.69,20,0.406,298.65,451.76,91.5,87.1,0.426,283251.80000006,283267.70000004,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693423,621429.00
05/21/2014 13:30,1,3.440,ACTIVE,214.7,333.12,60.03,1400693403,"040051121000195","019011112586793",26.82,22,0.409,302.14,450.17,91.8,87.6,0.427,285761.70000012,285777.70000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693426,621430.00
05/21/2014 13:30,0,3.590,ACTIVE,215.32,356.78,59.928,1400693403,"274151322000083","019011112586793",29.90,30.30,0,329.43,378.72,108.7,103.0,0.433,124848.8,124848.8,2444,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693427,621431.00
05/21/2014 13:30,0,3.818,ACTIVE,216.45,346.56,59.975,1400693403,"274151322000076","019011112586793",30.53,29.50,0,328.82,379.62,117.9,111.9,0.455,126704.8,126704.8,2435,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693429,621432.00
05/21/2014 13:30,0,2.420,ACTIVE,215.77,436.43,59.986,1400693403,"274151322000094","019011112586793",40.95,26.80,0,396.15,474.00,98.9,93.5,0.367,72699.5,72699.5,2445,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693431,621433.00
05/21/2014 13:30,0,3.670,ACTIVE,215.32,343.25,59.975,1400693403,"274151322000052","019011112586793",29.98,30.80,0,329.43,379.32,111.4,105.6,0.424,124949.7,124949.7,2402,0,0,0,L,1151911521,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693432,621434.00
05/21/2014 13:30,0,3.666,ACTIVE,215.54,350.77,59.981,1400693403,"274151322000085","019011112586793",30.24,27.30,0,330.33,379.32,112.1,106.3,0.424,124334.7,124334.7,2389,0,0,0,L,1151911521,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693434,621435.00
05/21/2014 13:30,0,3.713,ACTIVE,215.77,351.67,59.965,1400693403,"274151322000087","019011112586793",29.32,43.80,0,327.32,380.22,110.3,104.5,0.424,119962.9,119962.9,2408,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693436,621436.00
05/21/2014 13:30,0,3.787,ACTIVE,215.54,353.77,59.986,1400693403,"274151322000088","019011112586793",29.86,26.80,0,329.43,380.52,114.5,108.6,0.429,120191.5,120191.5,2398,0,0,0,L,1151911521,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693438,621437.00
05/21/2014 13:30,0,4.064,ACTIVE,215.32,359.18,59.970,1400693403,"274151322000095","019011112586793",30.28,29.00,0,330.63,378.72,124.6,118.3,0.468,125311.8,125311.8,2421,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693440,621438.00
05/21/2014 13:30,0,2.631,ACTIVE,216.67,428.61,59.981,1400693403,"274151322000068","019011112586793",40.55,29.50,0,402.16,477.31,109.1,103.4,0.407,70504.9,70504.9,2413,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693441,621439.00
05/21/2014 13:30,0,3.803,ACTIVE,215.54,350.17,59.975,1400693403,"274151322000054","019011112586793",30.00,26.80,0,328.22,379.92,115.6,109.6,0.438,123085.9,123085.9,2397,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400693443,621440.00
05/21/2014 13:45,1,3.170,ACTIVE,215.0,330.14,60.03,1400694303,"040051121000097","019011112586793",27.16,20,0.378,315.49,374.07,85.7,81.1,0.400,299646.29999994,299665.99999993,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694305,621441.00
05/21/2014 13:45,1,3.164,ACTIVE,215.5,331.68,60.00,1400694303,"040051121000095","019011112586793",24.72,18,0.339,298.11,447.71,77.8,72.9,0.362,269437.79999989,269455.39999989,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694308,621442.00
05/21/2014 13:45,1,2.175,ACTIVE,215.7,372.68,60.03,1400694303,"033051125000132","019011112586793",26.90,21,0.286,301.21,451.30,58.2,42.9,0.354,244450.79999947,244465.69999945,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694310,621443.00
05/21/2014 13:45,1,2.149,ACTIVE,215.5,404.43,60.00,1400694303,"033051125000135","019011112586793",26.94,20,0.285,301.88,450.98,57.6,44.0,0.321,240573.79999992,240588.79999992,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694313,621444.00
05/21/2014 13:45,1,3.178,ACTIVE,214.8,344.35,60.00,1400694303,"040051121000116","019011112586793",26.84,19,0.373,316.13,372.93,84.8,79.7,0.397,283402.69999994,283421.99999995,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694315,621445.00
05/21/2014 13:45,1,3.191,ACTIVE,215.1,337.90,60.00,1400694303,"040051121000068","019011112586793",24.60,19,0.345,303.80,450.22,78.1,73.9,0.368,274698.99999995,274716.59999995,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694317,621446.00
05/21/2014 13:45,1,2.346,ACTIVE,214.8,350.74,60.00,1400694303,"033051125000118","019011112586793",40.59,21,0.424,315.88,378.00,94.7,91.1,0.444,311223.40000009,311245.40000009,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694319,621447.00
05/21/2014 13:45,1,2.365,ACTIVE,215.6,333.31,60.03,1400694303,"033051125000150","019011112586793",40.65,20,0.428,315.45,379.08,95.6,91.9,0.447,314102.59999964,314124.49999968,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694322,621448.00
05/21/2014 13:45,1,3.239,ACTIVE,215.5,350.95,60.00,1400694303,"040051121000185","019011112586793",26.54,20,0.377,317.50,374.30,85.5,81.1,0.397,283267.70000004,283286.80000006,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694324,621449.00
05/21/2014 13:45,1,3.275,ACTIVE,214.8,336.34,60.00,1400694303,"040051121000195","019011112586793",26.51,22,0.383,317.20,373.92,86.4,81.9,0.405,285777.70000012,285796.90000011,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694326,621450.00
05/21/2014 13:45,0,3.418,ACTIVE,216.00,347.76,59.965,1400694303,"274151322000083","019011112586793",29.72,30.50,0,333.03,385.33,102.8,97.3,0.411,124871.6,124871.6,2445,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694328,621451.00
05/21/2014 13:45,0,3.590,ACTIVE,216.67,356.18,59.954,1400694303,"274151322000076","019011112586793",30.36,29.50,0,333.63,387.44,110.4,104.6,0.433,126729.4,126729.4,2436,0,0,0,L,1151911521,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694330,621452.00
05/21/2014 13:45,0,2.297,ACTIVE,216.00,425.91,59.959,1400694303,"274151322000094","019011112586793",39.86,28.80,0,396.75,472.20,93.0,87.9,0.354,72720.1,72720.1,2446,0,0,0,L,1151911521,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694331,621453.00
05/21/2014 13:45,0,3.346,ACTIVE,215.77,344.76,59.970,1400694303,"274151322000052","019011112586793",30.00,30.50,0,333.03,384.43,101.5,96.1,0.380,124972.8,124972.8,2403,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694334,621454.00
05/21/2014 13:45,0,3.316,ACTIVE,216.00,353.77,59.959,1400694303,"274151322000085","019011112586793",30.02,27.30,0,333.33,385.63,100.7,95.3,0.376,124357.7,124357.7,2390,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694335,621455.00
05/21/2014 13:45,0,3.264,ACTIVE,216.00,344.76,59.965,1400694303,"274151322000087","019011112586793",29.22,44.00,0,329.43,384.13,96.5,91.2,0.371,119984.9,119984.9,2409,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694337,621456.00
05/21/2014 13:45,0,3.260,ACTIVE,215.77,341.75,59.959,1400694303,"274151322000088","019011112586793",29.68,27.30,0,333.03,384.73,98.0,92.7,0.358,120214.0,120214.0,2399,0,0,0,L,1151911521,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694339,621457.00
05/21/2014 13:45,0,3.471,ACTIVE,215.54,357.08,59.954,1400694303,"274151322000095","019011112586793",30.08,29.50,0,332.43,387.74,105.7,100.1,0.393,125336.1,125336.1,2422,0,0,0,L,1151911521,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694341,621458.00
05/21/2014 13:45,0,2.223,ACTIVE,216.22,424.71,59.959,1400694303,"274151322000068","019011112586793",39.92,31.00,0,404.57,469.19,90.0,84.9,0.336,70525.5,70525.5,2414,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694342,621459.00
05/21/2014 13:45,0,3.283,ACTIVE,215.77,355.28,59.944,1400694303,"274151322000054","019011112586793",29.92,27.50,0,332.43,385.33,99.4,94.0,0.380,123108.8,123108.8,2398,0,0,0,L,1151911521,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694344,621460.00
05/21/2014 13:45,1,3.223,ACTIVE,215.4,325.05,60.00,1400694302,"040051121000097","019011112586793",27.10,20,0.384,316.58,356.55,86.9,82.4,0.408,299665.99999993,299668.79999994,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694304,621461.00
05/21/2014 13:45,1,3.188,ACTIVE,215.0,334.93,60.00,1400694302,"040051121000095","019011112586793",24.81,19,0.343,317.95,353.50,78.7,73.6,0.367,269455.39999989,269457.79999989,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694307,621462.00
05/21/2014 13:45,1,2.201,ACTIVE,215.4,402.03,60.00,1400694302,"033051125000132","019011112586793",27.02,21,0.339,302.31,445.13,59.2,63.1,0.129,244465.69999945,244467.69999945,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694309,621463.00
05/21/2014 13:45,1,2.173,ACTIVE,215.5,323.78,60.03,1400694302,"033051125000135","019011112586793",26.93,20,0.367,301.91,444.13,58.2,64.4,0.348,240588.79999992,240590.59999992,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694311,621464.00
05/21/2014 13:45,1,3.211,ACTIVE,215.4,347.49,60.00,1400694302,"040051121000116","019011112586793",26.77,19,0.375,315.71,356.15,85.5,80.7,0.400,283421.99999995,283424.79999996,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694313,621465.00
05/21/2014 13:45,1,3.206,ACTIVE,215.5,326.29,60.00,1400694302,"040051121000068","019011112586793",24.59,20,0.345,316.57,354.04,78.4,74.4,0.371,274716.59999995,274719.19999995,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694316,621466.00
05/21/2014 13:45,1,2.356,ACTIVE,215.4,339.05,60.03,1400694302,"033051125000118","019011112586793",40.36,21,0.422,316.75,358.68,94.6,90.8,0.439,311245.40000009,311248.40000009,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694318,621467.00
05/21/2014 13:45,1,2.339,ACTIVE,215.8,353.29,60.03,1400694302,"033051125000150","019011112586793",40.68,20,0.424,315.59,359.38,94.7,91.2,0.438,314124.49999968,314127.59999964,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694320,621468.00
05/21/2014 13:45,1,3.151,ACTIVE,215.6,350.98,60.00,1400694302,"040051121000185","019011112586793",26.62,20,0.368,317.24,355.53,83.4,79.3,0.388,283286.80000006,283289.50000005,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694323,621469.00
05/21/2014 13:45,1,3.180,ACTIVE,215.0,323.33,60.00,1400694302,"040051121000195","019011112586793",26.50,22,0.370,317.68,355.81,83.8,79.4,0.393,285796.90000011,285799.6000001,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694325,621470.00
05/21/2014 13:45,0,3.354,ACTIVE,216.00,355.28,59.938,1400694302,"274151322000083","019011112586793",29.40,30.30,0,334.24,368.20,99.9,94.5,0.402,124874.8,124874.8,2446,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694327,621471.00
05/21/2014 13:45,0,3.518,ACTIVE,217.13,345.96,59.959,1400694302,"274151322000076","019011112586793",30.22,29.50,0,334.24,368.80,107.7,102.0,0.415,126732.8,126732.8,2437,0,0,0,L,1151911521,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694329,621472.00
05/21/2014 13:45,0,2.150,ACTIVE,216.22,441.84,59.970,1400694302,"274151322000094","019011112586793",41.01,28.50,0,416.59,461.68,89.2,84.2,0.358,72722.9,72722.9,2447,0,0,0,L,1151911521,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694330,621473.00
05/21/2014 13:45,0,3.357,ACTIVE,215.77,348.06,59.949,1400694302,"274151322000052","019011112586793",29.74,30.00,0,333.63,367.90,101.1,95.6,0.384,124976.0,124976.0,2404,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694332,621474.00
05/21/2014 13:45,0,3.354,ACTIVE,216.22,352.57,59.949,1400694302,"274151322000085","019011112586793",29.76,27.30,0,334.84,367.90,101.1,95.6,0.380,124360.8,124360.8,2391,0,0,0,L,1151911521,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694334,621475.00
05/21/2014 13:45,0,3.320,ACTIVE,216.22,345.96,59.954,1400694302,"274151322000087","019011112586793",28.96,43.80,0,333.93,367.00,97.4,92.1,0.354,119988.0,119988.0,2410,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694336,621476.00
05/21/2014 13:45,0,3.311,ACTIVE,215.77,357.08,59.959,1400694302,"274151322000088","019011112586793",29.70,27.00,0,334.54,367.30,99.5,94.1,0.367,120217.1,120217.1,2400,0,0,0,L,1151911521,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694337,621477.00
05/21/2014 13:45,0,3.549,ACTIVE,216.00,353.17,59.954,1400694302,"274151322000095","019011112586793",30.02,29.30,0,334.24,369.70,107.9,102.2,0.402,125339.5,125339.5,2423,0,0,0,L,1151911521,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694339,621478.00
05/21/2014 13:45,0,2.266,ACTIVE,216.45,436.43,59.954,1400694302,"274151322000068","019011112586793",40.31,31.00,0,411.78,456.87,91.6,86.5,0.336,70528.4,70528.4,2415,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694341,621479.00
05/21/2014 13:45,0,3.398,ACTIVE,215.77,356.18,59.970,1400694302,"274151322000054","019011112586793",29.76,27.30,0,333.93,367.90,102.4,96.9,0.384,123112.0,123112.0,2399,0,0,0,L,1151911521,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400694343,621480.00
05/21/2014 14:00,1,2.956,ACTIVE,215.9,349.64,60.00,1400695203,"040051121000097","019011112586793",26.83,22,0.347,316.67,370.19,78.9,74.6,0.367,299668.79999994,299687.09999995,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695206,621481.00
05/21/2014 14:00,1,2.966,ACTIVE,216.0,337.04,60.03,1400695203,"040051121000095","019011112586793",24.49,19,0.313,318.60,365.83,72.3,67.4,0.335,269457.79999989,269474.29999989,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695208,621482.00
05/21/2014 14:00,1,2.045,ACTIVE,216.1,385.54,60.03,1400695203,"033051125000132","019011112586793",26.92,22,0.302,300.97,451.41,54.8,41.3,0.322,244467.69999945,244481.89999944,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695210,621483.00
05/21/2014 14:00,1,2.035,ACTIVE,216.4,351.95,60.03,1400695203,"033051125000135","019011112586793",26.92,21,0.263,302.44,451.67,54.5,41.1,0.382,240590.59999992,240604.79999992,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695212,621484.00
05/21/2014 14:00,1,3.032,ALERT,215.9,335.06,60.03,1400695203,"040051121000116","019011112586793",26.62,20,0.351,316.34,368.20,80.3,75.5,0.375,283424.79999996,283442.79999996,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1400695215,621485.00
05/21/2014 14:00,1,3.023,ACTIVE,216.1,337.45,60.03,1400695203,"040051121000068","019011112586793",24.75,20,0.327,317.66,365.91,74.4,70.4,0.350,274719.19999995,274735.69999995,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695218,621486.00
05/21/2014 14:00,1,2.243,ACTIVE,215.5,341.13,60.03,1400695203,"033051125000118","019011112586793",40.60,22,0.404,315.59,374.99,90.6,86.8,0.422,311248.40000009,311268.60000008,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695220,621487.00
05/21/2014 14:00,1,2.275,ACTIVE,216.1,329.42,60.03,1400695203,"033051125000150","019011112586793",40.35,21,0.407,316.25,373.63,91.3,87.5,0.425,314127.59999964,314147.89999965,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695222,621488.00
05/21/2014 14:00,1,3.080,ACTIVE,216.1,330.97,60.03,1400695203,"040051121000185","019011112586793",26.47,22,0.356,319.01,368.98,81.1,76.5,0.380,283289.50000005,283307.30000006,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695224,621489.00
05/21/2014 14:00,1,3.129,ACTIVE,216.3,328.87,60.03,1400695203,"040051121000195","019011112586793",26.43,22,0.362,318.29,368.63,82.3,78.1,0.384,285799.6000001,285817.40000011,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695226,621490.00
05/21/2014 14:00,0,3.277,ACTIVE,215.77,344.76,59.975,1400695203,"274151322000083","019011112586793",29.80,31.00,0,333.33,379.32,99.0,93.7,0.398,124896.1,124896.1,2447,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695228,621491.00
05/21/2014 14:00,0,3.506,ACTIVE,216.67,347.46,59.981,1400695203,"274151322000076","019011112586793",30.24,30.50,0,333.33,382.63,107.3,101.6,0.415,126755.7,126755.7,2438,0,0,0,L,1151911521,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695230,621492.00
05/21/2014 14:00,0,2.094,ACTIVE,216.22,443.94,59.981,1400695203,"274151322000094","019011112586793",41.63,30.00,0,403.67,467.39,88.0,83.0,0.345,72742.1,72742.1,2448,0,0,0,L,1151911521,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695232,621493.00
05/21/2014 14:00,0,3.471,ACTIVE,216.22,345.36,59.991,1400695203,"274151322000052","019011112586793",29.32,31.30,0,333.33,379.62,103.0,97.5,0.398,124997.4,124997.4,2405,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695234,621494.00
05/21/2014 14:00,0,3.482,ACTIVE,216.67,354.07,60.012,1400695203,"274151322000085","019011112586793",29.78,28.30,0,333.03,380.22,105.0,99.4,0.393,124382.3,124382.3,2392,0,0,0,L,1151911521,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695235,621495.00
05/21/2014 14:00,0,3.564,ACTIVE,216.45,345.96,59.986,1400695203,"274151322000087","019011112586793",28.71,44.80,0,333.03,379.02,103.7,98.1,0.384,120008.6,120008.6,2411,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695238,621496.00
05/21/2014 14:00,0,3.738,ACTIVE,216.45,357.38,59.975,1400695203,"274151322000088","019011112586793",29.62,28.30,0,332.43,379.02,112.1,106.2,0.415,120238.1,120238.1,2401,0,0,0,L,1151911521,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695240,621497.00
05/21/2014 14:00,0,3.863,ACTIVE,216.22,356.48,59.975,1400695203,"274151322000095","019011112586793",29.84,30.00,0,332.73,382.03,116.7,110.7,0.429,125362.2,125362.2,2424,0,0,0,L,1151911521,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695242,621498.00
05/21/2014 14:00,0,2.344,ACTIVE,217.13,438.83,59.981,1400695203,"274151322000068","019011112586793",41.35,31.80,0,403.07,468.89,100.4,94.9,0.376,70547.6,70547.6,2416,0,0,0,L,1151911521,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695243,621499.00
05/21/2014 14:00,0,3.627,ACTIVE,216.22,351.37,59.986,1400695203,"274151322000054","019011112586793",29.70,28.00,0,333.03,380.22,109.0,103.3,0.420,123133.4,123133.4,2400,0,0,0,L,1151911521,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400695245,621500.00
05/21/2014 14:15,1,7.560,ACTIVE,219.1,376.66,60.07,1400696103,"040051121000097","019011112586793",26.04,25,0.869,305.85,403.11,195.9,189.2,0.848,299687.09999995,299723.59999995,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696105,621501.00
05/21/2014 14:15,1,7.573,ACTIVE,218.6,378.41,60.07,1400696103,"040051121000095","019011112586793",23.31,23,0.784,314.29,396.75,175.6,169.8,0.768,269474.29999989,269507.89999989,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696108,621502.00
05/21/2014 14:15,1,4.871,ACTIVE,218.4,376.76,60.03,1400696103,"033051125000132","019011112586793",34.66,25,0.741,303.13,450.06,168.0,161.4,0.743,244481.89999944,244513.79999948,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696110,621503.00
05/21/2014 14:15,1,4.776,ACTIVE,219.0,364.79,60.03,1400696103,"033051125000135","019011112586793",34.75,24,0.734,304.08,449.88,165.1,159.7,0.727,240604.79999992,240636.49999992,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696112,621504.00
05/21/2014 14:15,1,7.495,ACTIVE,217.6,329.87,60.07,1400696103,"040051121000116","019011112586793",25.80,23,0.858,304.73,399.64,192.4,185.2,0.844,283442.79999996,283479.29999996,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696114,621505.00
05/21/2014 14:15,1,7.608,ACTIVE,218.5,354.92,60.03,1400696103,"040051121000068","019011112586793",23.47,24,0.790,311.85,398.41,177.7,171.0,0.783,274735.69999995,274769.99999995,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696117,621506.00
05/21/2014 14:15,1,5.820,ACTIVE,218.7,328.09,60.03,1400696103,"033051125000118","019011112586793",35.07,25,0.903,296.76,437.20,203.1,195.5,0.883,311268.60000008,311308.00000006,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696119,621507.00
05/21/2014 14:15,1,4.771,ACTIVE,218.4,326.60,60.03,1400696103,"033051125000150","019011112586793",42.84,24,0.910,298.11,443.60,203.4,196.9,0.889,314147.89999965,314187.39999965,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696121,621508.00
05/21/2014 14:15,1,7.640,ACTIVE,218.7,323.83,60.03,1400696103,"040051121000185","019011112586793",25.53,25,0.864,306.79,400.55,194.1,187.0,0.845,283307.30000006,283344.10000001,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696123,621509.00
05/21/2014 14:15,1,7.677,ACTIVE,218.7,364.34,60.07,1400696103,"040051121000195","019011112586793",25.64,26,0.865,306.09,398.90,195.8,188.3,0.856,285817.40000011,285854.30000015,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696126,621510.00
05/21/2014 14:15,0,7.865,ACTIVE,218.71,354.67,60.002,1400696103,"274151322000083","019011112586793",28.41,38.00,0,327.62,409.38,225.9,216.2,0.897,124939.7,124939.7,2448,0,0,0,L,1151911521,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696128,621511.00
05/21/2014 14:15,0,8.277,ALERT,220.06,386.53,60.007,1400696103,"274151322000076","019011112586793",28.90,36.50,0,298.17,530.21,242.0,231.7,0.950,126799.9,126799.9,2439,0,0,0,L,1151911521,0,125.40,125.62,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696131,621512.00
05/21/2014 14:15,0,0.254,ALERT,218.93,486.32,60.007,1400696103,"274151322000094","019011112586793",46.68,27.50,0,297.87,523.29,11.9,9.5,0.057,72755.4,72755.4,2449,0,0,0,L,1151911521,0,124.72,125.62,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696133,621513.00
05/21/2014 14:15,0,7.893,ALERT,219.16,366.10,60.002,1400696103,"274151322000052","019011112586793",28.39,37.30,0,298.17,526.60,226.7,216.9,0.871,125041.1,125041.1,2406,0,0,0,L,1151911521,0,124.72,125.40,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696136,621514.00
05/21/2014 14:15,0,7.885,ALERT,219.16,374.21,60.018,1400696103,"274151322000085","019011112586793",28.71,34.30,0,298.17,522.99,229.0,219.1,0.831,124426.0,124426.0,2393,0,0,0,L,1151911521,0,125.62,125.17,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696139,621515.00
05/21/2014 14:15,0,7.811,ALERT,219.16,360.38,60.007,1400696103,"274151322000087","019011112586793",27.19,50.40,0,297.57,523.90,214.9,205.5,0.822,120050.8,120050.8,2412,0,0,0,L,1151911521,0,125.40,125.17,0400,43,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696143,621516.00
