ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 14:15,0,7.768,ALERT,218.71,382.63,60.012,1400696103,"274151322000088","019011112586793",28.45,33.00,0,298.47,531.41,223.8,214.1,0.835,120281.6,120281.6,2402,0,0,0,L,1151911521,0,125.62,125.17,0400,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696145,621517.00
05/21/2014 14:15,0,8.127,ALERT,218.71,357.08,59.986,1400696103,"274151322000095","019011112586793",29.18,36.50,0,299.37,529.91,240.0,229.7,0.893,125408.0,125408.0,2425,0,0,0,L,1151911521,0,125.17,124.94,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696148,621518.00
05/21/2014 14:15,0,5.207,ALERT,219.84,440.04,60.002,1400696103,"274151322000068","019011112586793",39.94,35.80,0,301.47,529.01,209.7,200.5,0.804,70580.3,70580.3,2417,0,0,0,L,1151911521,0,125.40,125.62,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696151,621519.00
05/21/2014 14:15,0,7.723,ACTIVE,218.93,383.53,59.996,1400696103,"274151322000054","019011112586793",29.02,33.80,0,330.03,409.38,226.7,216.8,0.862,123178.2,123178.2,2401,0,0,0,L,1151911521,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400696153,621520.00
05/21/2014 14:30,1,7.634,ACTIVE,219.3,382.86,60.03,1400697003,"040051121000097","019011112586793",25.52,27,0.857,315.59,392.75,193.9,186.1,0.839,299723.59999995,299769.99999993,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697006,621521.00
05/21/2014 14:30,1,7.662,ACTIVE,218.7,336.81,60.03,1400697003,"040051121000095","019011112586793",22.85,25,0.775,317.38,386.17,174.2,168.2,0.761,269507.89999989,269549.79999989,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697008,621522.00
05/21/2014 14:30,1,4.914,ACTIVE,219.2,329.63,60.03,1400697003,"033051125000132","019011112586793",33.95,27,0.734,277.06,473.41,166.0,159.9,0.728,244513.79999948,244553.69999946,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697010,621523.00
05/21/2014 14:30,1,4.799,ACTIVE,218.9,324.03,60.03,1400697003,"033051125000135","019011112586793",34.29,26,0.729,318.79,383.75,163.7,158.7,0.720,240636.49999992,240675.89999992,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697013,621524.00
05/21/2014 14:30,1,7.605,ACTIVE,218.4,325.47,60.03,1400697003,"040051121000116","019011112586793",25.36,26,0.853,315.80,390.37,191.9,184.8,0.837,283479.29999996,283524.99999995,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697015,621525.00
05/21/2014 14:30,1,7.728,ACTIVE,218.7,352.39,60.03,1400697003,"040051121000068","019011112586793",23.17,26,0.789,308.04,435.63,178.1,171.3,0.784,274769.99999995,274812.29999995,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697017,621526.00
05/21/2014 14:30,1,4.799,ACTIVE,218.5,321.74,60.03,1400697003,"033051125000118","019011112586793",42.54,28,0.911,279.01,447.69,203.1,197.3,0.888,311308.00000006,311356.50000006,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697020,621527.00
05/21/2014 14:30,1,4.748,ACTIVE,218.6,364.19,60.03,1400697003,"033051125000150","019011112586793",42.80,26,0.904,311.92,399.38,202.3,196.2,0.875,314187.39999965,314235.99999967,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697022,621528.00
05/21/2014 14:30,1,7.784,ACTIVE,218.9,369.52,60.03,1400697003,"040051121000185","019011112586793",25.42,28,0.875,318.29,392.11,196.9,190.1,0.858,283344.10000001,283390.50000005,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697024,621529.00
05/21/2014 14:30,1,7.941,ACTIVE,217.8,326.27,60.03,1400697003,"040051121000195","019011112586793",25.19,29,0.881,317.24,391.65,199.1,190.4,0.863,285854.30000015,285900.70000013,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697027,621530.00
05/21/2014 14:30,0,8.127,ACTIVE,219.39,380.22,59.986,1400697003,"274151322000083","019011112586793",28.03,42.30,0,335.14,404.27,230.4,220.5,0.910,124993.4,124993.4,2449,0,0,0,L,1151911521,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697028,621531.00
05/21/2014 14:30,0,8.518,ACTIVE,220.74,367.00,59.996,1400697003,"274151322000076","019011112586793",28.75,41.50,0,331.23,421.70,247.8,237.3,0.959,126857.5,126857.5,2441,0,0,0,L,1151911521,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697030,621532.00
05/21/2014 14:30,0,5.443,ALERT,219.84,438.83,59.986,1400697003,"274151322000094","019011112586793",39.08,35.40,0,304.18,521.79,216.1,206.6,0.831,72799.3,72799.3,2451,0,0,0,L,1151911521,0,125.40,125.85,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697033,621533.00
05/21/2014 14:30,0,8.170,ACTIVE,220.29,376.01,59.981,1400697003,"274151322000052","019011112586793",28.15,42.30,0,334.24,408.78,232.9,222.9,0.853,125095.0,125095.0,2408,0,0,0,L,1151911521,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697035,621534.00
05/21/2014 14:30,0,8.158,ACTIVE,220.29,384.13,59.975,1400697003,"274151322000085","019011112586793",28.63,38.00,0,333.03,404.57,235.8,225.7,0.866,124480.4,124480.4,2395,0,0,0,L,1151911521,0,126.07,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697036,621535.00
05/21/2014 14:30,0,8.123,ACTIVE,220.29,374.81,59.981,1400697003,"274151322000087","019011112586793",26.66,55.80,0,334.24,401.56,219.2,209.6,0.826,120101.4,120101.4,2414,0,0,0,L,1151911521,0,125.85,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697038,621536.00
05/21/2014 14:30,0,8.148,ACTIVE,220.06,368.20,59.975,1400697003,"274151322000088","019011112586793",28.03,37.80,0,334.84,403.67,230.9,221.0,0.840,120334.6,120334.6,2404,0,0,0,L,1151911521,0,126.53,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697040,621537.00
05/21/2014 14:30,0,5.494,ACTIVE,221.19,443.34,60.002,1400697003,"274151322000068","019011112586793",39.20,39.80,0,395.25,472.80,218.1,208.5,0.822,70630.1,70630.1,2419,0,0,0,L,1151911521,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697044,621538.00
05/21/2014 14:30,0,8.191,ACTIVE,220.52,385.33,59.975,1400697003,"274151322000054","019011112586793",28.41,38.00,0,333.63,405.47,235.2,225.1,0.875,123231.8,123231.8,2402,0,0,0,L,1151911521,0,126.07,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697045,621539.00
05/21/2014 14:30,0,8.676,ACTIVE,219.84,386.83,59.981,1400697003,"274151322000095","019011112586793",28.47,41.50,0,333.03,408.18,250.2,239.6,0.932,125465.3,125465.3,2427,0,0,0,L,1151911521,1,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697047,621540.00
05/21/2014 14:45,1,7.180,ACTIVE,219.5,365.39,60.00,1400697904,"040051121000097","019011112586793",28.43,28,0.899,311.34,400.94,203.1,195.8,0.881,299769.99999993,299807.69999992,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697907,621541.00
05/21/2014 14:45,1,8.513,ACTIVE,218.7,383.51,60.00,1400697904,"040051121000095","019011112586793",23.29,25,0.877,316.95,396.36,197.3,190.7,0.855,269549.79999989,269584.29999989,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697909,621542.00
05/21/2014 14:45,1,5.471,ACTIVE,219.3,381.97,60.00,1400697904,"033051125000132","019011112586793",34.45,28,0.829,305.33,450.82,187.5,180.5,0.817,244553.69999946,244586.5999995,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697912,621543.00
05/21/2014 14:45,1,5.022,ACTIVE,219.3,362.50,60.03,1400697904,"033051125000135","019011112586793",33.96,26,0.750,306.46,451.44,169.7,163.6,0.742,240675.89999992,240708.49999992,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697914,621544.00
05/21/2014 14:45,1,7.470,ACTIVE,218.1,386.62,60.00,1400697904,"040051121000116","019011112586793",27.01,26,0.893,310.41,398.46,200.7,193.4,0.873,283524.99999995,283562.39999993,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697916,621545.00
05/21/2014 14:45,1,8.484,ACTIVE,218.8,380.50,60.00,1400697904,"040051121000068","019011112586793",23.39,27,0.873,315.88,396.23,197.4,190.0,0.854,274812.29999995,274847.29999995,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697918,621546.00
05/21/2014 14:45,1,4.518,ACTIVE,219.1,341.82,60.00,1400697904,"033051125000118","019011112586793",44.15,28,0.882,300.24,411.28,198.5,192.7,0.868,311356.50000006,311396.4000001,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697921,621547.00
05/21/2014 14:45,1,4.674,ACTIVE,218.7,388.23,60.00,1400697904,"033051125000150","019011112586793",43.79,27,0.899,307.83,411.20,203.6,195.4,0.887,314235.99999967,314275.89999965,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697923,621548.00
05/21/2014 14:45,1,8.417,ACTIVE,219.3,356.52,60.03,1400697904,"040051121000185","019011112586793",24.35,28,0.902,311.45,400.60,204.0,196.2,0.883,283390.50000005,283427.90000003,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697925,621549.00
05/21/2014 14:45,1,7.691,ACTIVE,218.4,368.93,60.03,1400697904,"040051121000195","019011112586793",24.31,30,0.819,309.02,400.50,186.0,178.0,0.812,285900.70000013,285938.20000013,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697927,621550.00
05/21/2014 14:45,0,7.660,ACTIVE,218.48,370.00,59.954,1400697904,"274151322000083","019011112586793",28.23,43.40,0,327.62,408.48,218.8,209.3,0.875,125037.8,125037.8,2450,0,0,0,L,1151911521,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697929,621551.00
05/21/2014 14:45,0,7.891,ALERT,219.39,369.70,59.938,1400697904,"274151322000076","019011112586793",29.28,41.50,0,302.07,526.00,233.8,223.8,0.897,126903.7,126903.7,2442,0,0,0,L,1151911521,0,125.40,125.40,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697932,621552.00
05/21/2014 14:45,0,0.252,ALERT,218.93,490.23,59.981,1400697904,"274151322000094","019011112586793",47.01,32.60,0,303.58,525.40,12.3,9.9,0.066,72829.6,72829.6,2453,0,0,0,L,1151911521,0,124.94,125.40,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697935,621553.00
05/21/2014 14:45,0,8.750,ALERT,218.48,385.03,59.965,1400697904,"274151322000052","019011112586793",28.37,43.60,0,301.17,528.40,251.2,240.5,0.955,125139.2,125139.2,2409,0,0,0,L,1151911521,0,124.49,125.40,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697938,621554.00
05/21/2014 14:45,0,7.240,ACTIVE,218.71,373.31,59.965,1400697904,"274151322000085","019011112586793",29.50,38.20,0,327.62,409.08,216.2,206.7,0.818,124525.4,124525.4,2396,0,0,0,L,1151911521,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697940,621555.00
05/21/2014 14:45,0,6.281,ACTIVE,217.58,376.01,59.970,1400697904,"274151322000087","019011112586793",26.62,59.30,0,332.13,408.48,169.1,161.3,0.641,120143.6,120143.6,2415,0,0,0,L,1151911521,0,124.72,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697941,621556.00
05/21/2014 14:45,0,5.139,ALERT,217.35,358.28,59.981,1400697904,"274151322000088","019011112586793",28.57,38.00,0,301.77,530.81,148.5,141.4,0.557,120378.4,120378.4,2405,0,0,0,L,1151911521,0,124.94,124.49,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697944,621557.00
05/21/2014 14:45,0,8.119,ALERT,218.71,367.30,59.938,1400697904,"274151322000095","019011112586793",26.96,40.40,0,302.98,525.40,222.5,212.8,0.835,125511.1,125511.1,2428,0,0,0,L,1151911521,0,125.17,124.72,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697947,621558.00
05/21/2014 14:45,0,0.254,ALERT,218.26,483.02,59.970,1400697904,"274151322000068","019011112586793",46.40,35.60,0,304.78,525.10,12.3,9.9,0.057,70660.0,70660.0,2420,0,0,0,L,1151911521,0,124.94,124.94,0001,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697950,621559.00
05/21/2014 14:45,0,7.996,ACTIVE,218.26,356.78,59.959,1400697904,"274151322000054","019011112586793",28.57,38.00,0,328.52,409.68,230.9,220.9,0.862,123276.7,123276.7,2403,0,0,0,L,1151911521,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697951,621560.00
05/21/2014 14:45,1,3.431,ACTIVE,217.1,342.54,60.00,1400697903,"040051121000097","019011112586793",25.92,28,0.389,312.44,399.29,88.5,84.3,0.410,299807.69999992,299813.29999994,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697906,621561.00
05/21/2014 14:45,1,3.382,ACTIVE,216.2,324.39,60.00,1400697903,"040051121000095","019011112586793",23.52,25,0.342,317.54,394.66,79.1,74.0,0.366,269584.29999989,269589.49999989,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697908,621562.00
05/21/2014 14:45,1,2.314,ACTIVE,216.7,329.48,60.00,1400697903,"033051125000132","019011112586793",34.66,28,0.350,320.61,391.87,79.8,75.6,0.374,244586.5999995,244591.29999949,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697910,621563.00
05/21/2014 14:45,1,2.089,ACTIVE,216.6,335.52,60.03,1400697903,"033051125000135","019011112586793",34.32,26,0.314,320.49,392.80,71.3,67.8,0.338,240708.49999992,240713.19999992,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697912,621564.00
05/21/2014 14:45,1,3.150,ACTIVE,215.9,339.69,60.00,1400697903,"040051121000116","019011112586793",25.77,26,0.352,311.82,396.81,80.7,75.9,0.377,283562.39999993,283567.59999992,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697915,621565.00
05/21/2014 14:45,1,3.101,ACTIVE,216.3,347.55,60.00,1400697903,"040051121000068","019011112586793",23.79,27,0.321,318.05,394.79,73.4,69.3,0.346,274847.29999995,274852.19999995,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697917,621566.00
05/21/2014 14:45,1,2.397,ACTIVE,215.8,349.16,60.00,1400697903,"033051125000118","019011112586793",39.09,28,0.412,309.38,407.99,93.2,88.6,0.433,311396.4000001,311401.9000001,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697919,621567.00
05/21/2014 14:45,1,2.573,ACTIVE,216.7,343.38,60.00,1400697903,"033051125000150","019011112586793",39.61,27,0.450,307.86,406.20,101.4,97.5,0.468,314275.89999965,314281.29999963,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697921,621568.00
05/21/2014 14:45,1,3.689,ACTIVE,216.7,355.47,60.00,1400697903,"040051121000185","019011112586793",25.65,28,0.414,313.89,399.16,94.1,89.6,0.433,283427.90000003,283432.90000003,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697924,621569.00
05/21/2014 14:45,1,3.758,ACTIVE,216.1,323.28,60.00,1400697903,"040051121000195","019011112586793",25.37,30,0.419,312.44,397.90,94.8,90.0,0.437,285938.20000013,285943.10000011,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697926,621570.00
05/21/2014 14:45,0,4.494,ALERT,216.67,351.67,59.975,1400697903,"274151322000083","019011112586793",27.25,42.30,0,302.07,532.61,124.1,117.9,0.504,125043.2,125043.2,2451,0,0,0,L,1151911521,0,124.04,124.27,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697929,621571.00
05/21/2014 14:45,0,5.324,ALERT,218.48,354.97,59.944,1400697903,"274151322000076","019011112586793",29.04,40.00,0,302.07,530.51,155.7,148.4,0.592,126909.1,126909.1,2444,0,0,0,L,1151911521,0,124.94,124.94,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697931,621572.00
05/21/2014 14:45,0,0.242,ACTIVE,217.35,477.61,59.954,1400697903,"274151322000094","019011112586793",45.80,32.20,0,466.49,494.44,11.1,8.8,0.053,72829.9,72829.9,2455,0,0,0,L,1151911521,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697933,621573.00
05/21/2014 14:45,0,6.805,ALERT,219.16,350.47,59.944,1400697903,"274151322000052","019011112586793",28.19,41.30,0,302.37,527.50,194.4,185.7,0.738,125144.5,125144.5,2411,0,0,0,L,1151911521,0,124.72,125.17,0400,33,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697936,621574.00
05/21/2014 14:45,0,5.627,ALERT,218.26,370.00,59.975,1400697903,"274151322000085","019011112586793",28.82,37.50,0,300.57,518.49,164.2,156.6,0.619,124530.8,124530.8,2397,0,0,0,L,1151911521,0,125.40,124.72,0400,32,0,0,0,0,0,0,229,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697939,621575.00
05/21/2014 14:45,0,4.551,ACTIVE,218.03,349.26,59.954,1400697903,"274151322000087","019011112586793",27.57,57.00,0,330.63,407.27,127.0,120.7,0.477,120148.9,120148.9,2416,0,0,0,L,1151911521,0,124.94,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697941,621576.00
05/21/2014 14:45,0,4.365,ACTIVE,217.58,351.97,59.959,1400697903,"274151322000088","019011112586793",28.51,36.80,0,330.33,407.57,126.1,119.8,0.473,120383.9,120383.9,2407,0,0,0,L,1151911521,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697943,621577.00
05/21/2014 14:45,0,4.084,ALERT,216.90,348.96,59.949,1400697903,"274151322000095","019011112586793",28.94,40.20,0,302.68,525.10,119.7,113.6,0.446,125516.6,125516.6,2430,0,0,0,L,1151911521,0,124.49,124.27,0400,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697946,621578.00
05/21/2014 14:45,0,2.658,ACTIVE,218.03,422.60,59.959,1400697903,"274151322000068","019011112586793",39.06,35.20,0,407.57,504.66,104.8,99.2,0.389,70660.9,70660.9,2422,0,0,0,L,1151911521,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697947,621579.00
05/21/2014 14:45,0,4.529,ACTIVE,217.35,348.96,59.954,1400697903,"274151322000054","019011112586793",27.57,37.00,0,330.33,408.48,126.5,120.2,0.473,123282.0,123282.0,2404,0,0,0,L,1151911521,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697949,621580.00
05/21/2014 14:45,1,8.180,ACTIVE,219.3,385.83,60.03,1400697903,"040051121000097","019011112586793",24.04,28,0.868,316.04,398.38,195.7,189.1,0.846,299813.29999994,299817.99999993,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697906,621581.00
05/21/2014 14:45,1,8.555,ACTIVE,218.9,362.64,60.00,1400697903,"040051121000095","019011112586793",23.00,25,0.870,317.22,392.91,195.8,188.9,0.848,269589.49999989,269593.79999989,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697908,621582.00
05/21/2014 14:45,1,4.912,ACTIVE,219.1,364.08,60.00,1400697903,"033051125000132","019011112586793",35.11,28,0.756,321.14,390.87,171.6,164.3,0.750,244591.29999949,244595.49999948,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697910,621583.00
05/21/2014 14:45,1,5.106,ACTIVE,219.5,344.23,60.00,1400697903,"033051125000135","019011112586793",34.50,26,0.783,320.28,391.37,175.3,170.9,0.763,240713.19999992,240717.39999992,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697913,621584.00
05/21/2014 14:45,1,5.435,ACTIVE,217.4,333.89,60.00,1400697903,"040051121000116","019011112586793",26.23,27,0.631,315.28,395.10,141.9,136.5,0.633,283567.59999992,283572.49999996,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697915,621585.00
05/21/2014 14:45,1,5.899,ACTIVE,217.5,325.21,60.03,1400697903,"040051121000068","019011112586793",23.71,27,0.613,317.92,392.50,139.1,132.9,0.622,274852.19999995,274856.69999995,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697917,621586.00
05/21/2014 14:45,1,4.829,ACTIVE,218.5,368.16,60.03,1400697903,"033051125000118","019011112586793",42.77,28,0.919,311.08,406.15,205.4,200.3,0.886,311401.9000001,311407.30000008,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697919,621587.00
05/21/2014 14:45,1,4.493,ACTIVE,219.3,353.10,60.00,1400697903,"033051125000150","019011112586793",44.55,27,0.888,311.71,405.95,199.2,194.0,0.876,314281.29999963,314286.79999963,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697921,621588.00
05/21/2014 14:45,1,7.295,ACTIVE,219.5,327.59,60.00,1400697903,"040051121000185","019011112586793",27.94,28,0.902,315.64,397.36,202.8,196.9,0.883,283432.90000003,283438.10000002,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697924,621589.00
05/21/2014 14:45,1,7.307,ACTIVE,219.2,331.00,60.00,1400697903,"040051121000195","019011112586793",27.88,30,0.893,316.05,395.89,202.7,194.4,0.877,285943.10000011,285948.30000016,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697926,621590.00
05/21/2014 14:45,0,8.729,ACTIVE,219.84,363.39,59.965,1400697903,"274151322000083","019011112586793",28.23,43.00,0,333.33,406.97,249.2,238.6,0.999,125049.5,125049.5,2453,0,0,0,L,1151911521,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697928,621591.00
05/21/2014 14:45,0,7.918,ACTIVE,221.19,390.14,59.949,1400697903,"274151322000076","019011112586793",31.73,41.30,0,331.83,405.77,255.7,244.9,0.986,126915.7,126915.7,2446,0,0,0,L,1151911521,0,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697929,621592.00
05/21/2014 14:45,0,0.252,ACTIVE,220.06,489.33,59.965,1400697903,"274151322000094","019011112586793",47.05,32.00,0,470.99,494.14,12.1,9.8,0.071,72830.3,72830.3,2456,0,0,0,L,1151911521,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697931,621593.00
05/21/2014 14:45,0,8.363,ACTIVE,220.52,365.49,59.959,1400697903,"274151322000052","019011112586793",30.14,42.50,0,333.33,406.67,254.6,243.8,0.955,125150.9,125150.9,2413,0,0,0,L,1151911521,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697933,621594.00
05/21/2014 14:45,0,8.455,ACTIVE,220.29,379.92,59.944,1400697903,"274151322000085","019011112586793",29.80,38.20,0,333.93,406.97,255.2,244.4,0.946,124537.1,124537.1,2399,0,0,0,L,1151911521,0,126.30,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697935,621595.00
05/21/2014 14:45,0,8.646,ACTIVE,220.52,371.51,59.959,1400697903,"274151322000087","019011112586793",26.94,59.80,0,333.33,407.27,235.6,225.5,0.884,120154.9,120154.9,2417,0,0,0,L,1151911521,0,126.07,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697937,621596.00
05/21/2014 14:45,0,8.750,ACTIVE,220.29,358.58,59.949,1400697903,"274151322000088","019011112586793",28.47,38.00,0,332.13,406.67,252.2,241.5,0.924,120390.2,120390.2,2408,0,0,0,L,1151911521,0,126.07,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697939,621597.00
05/21/2014 14:45,0,8.049,ACTIVE,220.06,359.78,59.949,1400697903,"274151322000095","019011112586793",31.33,42.00,0,331.83,407.87,255.2,244.4,0.959,125523.3,125523.3,2432,0,0,0,L,1151911521,0,125.85,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697941,621598.00
05/21/2014 14:45,0,5.973,ACTIVE,221.42,443.94,59.959,1400697903,"274151322000068","019011112586793",39.98,38.60,0,398.56,475.20,241.0,230.7,0.910,70666.9,70666.9,2423,0,0,0,L,1151911521,0,126.30,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400697943,621599.00
05/21/2014 14:45,0,8.391,ACTIVE,220.52,363.39,59.965,1400697903,"274151322000054","019011112586793",29.80,38.40,0,333.03,407.87,252.7,242.0,0.946,123288.6,123288.6,2405,0,0,0,L,1151911521,0,126.07,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698190,621600.00
05/21/2014 15:00,1,4.158,ACTIVE,217.1,338.95,60.03,1400698803,"040051121000097","019011112586793",26.75,27,0.489,306.11,399.23,110.7,105.8,0.502,299817.99999993,299840.59999995,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698806,621601.00
05/21/2014 15:00,1,4.234,ACTIVE,217.5,345.03,60.03,1400698803,"040051121000095","019011112586793",24.23,24,0.448,306.70,393.61,102.1,97.0,0.463,269593.79999989,269614.49999989,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698808,621602.00
05/21/2014 15:00,1,2.765,ACTIVE,217.7,356.11,60.00,1400698803,"033051125000132","019011112586793",35.39,27,0.428,307.77,390.66,97.4,92.8,0.447,244595.49999948,244615.19999947,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698810,621603.00
05/21/2014 15:00,1,2.790,ACTIVE,217.9,325.83,60.03,1400698803,"033051125000135","019011112586793",35.28,25,0.433,307.44,390.62,97.9,94.2,0.449,240717.39999992,240736.79999992,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698813,621604.00
05/21/2014 15:00,1,4.429,ALERT,216.9,358.48,60.03,1400698803,"040051121000116","019011112586793",26.51,26,0.515,302.20,396.30,116.8,111.2,0.526,283572.49999996,283594.69999995,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400698816,621605.00
05/21/2014 15:00,1,4.610,ACTIVE,217.2,333.39,60.03,1400698803,"040051121000068","019011112586793",24.31,26,0.491,304.91,393.91,111.5,106.0,0.509,274856.69999995,274877.59999995,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698818,621606.00
05/21/2014 15:00,1,3.475,ACTIVE,217.3,354.89,60.00,1400698803,"033051125000118","019011112586793",40.00,28,0.614,304.53,404.32,138.3,133.1,0.615,311407.30000008,311431.50000007,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698820,621607.00
05/21/2014 15:00,1,3.503,ACTIVE,217.7,368.91,60.00,1400698803,"033051125000150","019011112586793",40.22,26,0.626,300.20,405.91,140.2,135.6,0.624,314286.79999963,314311.09999964,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698822,621608.00
05/21/2014 15:00,1,4.749,ALERT,218.0,358.25,60.00,1400698803,"040051121000185","019011112586793",26.12,27,0.545,305.20,397.22,123.4,118.5,0.556,283438.10000002,283460.10000002,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400698825,621609.00
05/21/2014 15:00,1,4.811,ACTIVE,217.4,325.12,60.00,1400698803,"040051121000195","019011112586793",26.16,29,0.552,304.83,397.51,125.2,119.6,0.563,285948.30000016,285970.30000016,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698827,621610.00
05/21/2014 15:00,0,4.957,ACTIVE,218.48,349.86,59.965,1400698803,"274151322000083","019011112586793",29.28,41.00,0,327.62,407.57,146.8,139.7,0.579,125075.8,125075.8,2454,0,0,0,L,1151911521,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698829,621611.00
05/21/2014 15:00,0,5.145,ACTIVE,219.16,365.19,59.959,1400698803,"274151322000076","019011112586793",29.80,39.30,0,327.32,406.37,155.1,147.8,0.597,126943.4,126943.4,2447,0,0,0,L,1151911521,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698831,621612.00
05/21/2014 15:00,0,3.287,ALERT,218.26,433.12,59.954,1400698803,"274151322000094","019011112586793",39.16,34.30,0,382.93,518.49,130.4,124.0,0.495,72846.3,72846.3,2457,0,0,0,L,1151911521,0,124.72,125.17,0001,30,0,0,0,0,0,0,249,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698833,621613.00
05/21/2014 15:00,0,4.852,ACTIVE,218.26,369.40,59.959,1400698803,"274151322000052","019011112586793",29.22,40.80,0,328.22,406.67,143.5,136.6,0.548,125177.0,125177.0,2414,0,0,0,L,1151911521,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698835,621614.00
05/21/2014 15:00,0,4.842,ACTIVE,218.48,369.10,59.965,1400698803,"274151322000085","019011112586793",29.36,36.00,0,329.13,406.97,143.9,137.0,0.544,124563.4,124563.4,2400,0,0,0,L,1151911521,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698837,621615.00
05/21/2014 15:00,0,4.791,ACTIVE,218.48,351.07,59.954,1400698803,"274151322000087","019011112586793",27.93,57.30,0,328.52,408.48,135.5,128.9,0.517,120179.7,120179.7,2418,0,0,0,L,1151911521,0,125.40,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698839,621616.00
05/21/2014 15:00,0,4.734,ACTIVE,218.03,359.78,59.954,1400698803,"274151322000088","019011112586793",29.14,36.00,0,328.22,407.57,139.6,132.8,0.526,120415.8,120415.8,2409,0,0,0,L,1151911521,0,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698841,621617.00
05/21/2014 15:00,0,5.064,ACTIVE,218.03,358.58,59.954,1400698803,"274151322000095","019011112586793",29.46,39.30,0,327.62,407.57,151.1,143.9,0.566,125550.6,125550.6,2433,0,0,0,L,1151911521,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698842,621618.00
05/21/2014 15:00,0,3.229,ACTIVE,219.39,436.13,59.959,1400698803,"274151322000068","019011112586793",39.60,38.20,0,398.26,474.60,129.5,123.1,0.486,70690.7,70690.7,2424,0,0,0,L,1151911521,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698844,621619.00
05/21/2014 15:00,0,4.758,ACTIVE,218.71,366.70,59.944,1400698803,"274151322000054","019011112586793",29.60,35.60,0,328.82,407.87,142.7,135.8,0.539,123314.4,123314.4,2406,0,0,0,L,1151911521,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698846,621620.00
05/21/2014 15:00,1,6.955,ACTIVE,220.1,340.93,60.03,1400698803,"040051121000097","019011112586793",29.13,28,0.897,302.06,404.36,201.6,196.2,0.871,299840.59999995,299845.49999993,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698805,621621.00
05/21/2014 15:00,1,8.135,ACTIVE,219.3,340.41,60.03,1400698803,"040051121000095","019011112586793",25.03,25,0.902,316.64,395.61,202.6,196.0,0.877,269614.49999989,269619.09999989,326,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698807,621622.00
05/21/2014 15:00,1,5.100,ACTIVE,219.9,329.58,60.03,1400698803,"033051125000132","019011112586793",36.10,28,0.808,320.15,393.46,183.2,176.6,0.797,244615.19999947,244619.39999946,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698810,621623.00
05/21/2014 15:00,1,5.383,ACTIVE,219.8,345.15,60.03,1400698803,"033051125000135","019011112586793",34.66,26,0.823,320.37,394.88,185.6,180.0,0.805,240736.79999992,240741.19999992,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698812,621624.00
05/21/2014 15:00,1,7.201,ACTIVE,218.4,321.25,60.03,1400698803,"040051121000116","019011112586793",25.74,26,0.817,303.97,398.24,184.4,177.2,0.807,283594.69999995,283599.69999995,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698815,621625.00
05/21/2014 15:00,1,7.524,ACTIVE,219.3,377.46,60.03,1400698803,"040051121000068","019011112586793",23.70,27,0.784,317.29,397.47,177.4,170.8,0.779,274877.59999995,274882.39999995,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698817,621626.00
05/21/2014 15:00,1,4.889,ACTIVE,219.0,358.81,60.03,1400698803,"033051125000118","019011112586793",40.07,28,0.866,309.86,411.76,194.9,187.7,0.846,311431.50000007,311437.00000007,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698819,621627.00
05/21/2014 15:00,1,5.266,ACTIVE,219.7,386.53,60.00,1400698803,"033051125000150","019011112586793",38.91,27,0.908,314.04,413.68,203.9,198.4,0.882,314311.09999964,314316.59999964,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698821,621628.00
05/21/2014 15:00,1,6.158,ACTIVE,218.9,372.75,60.03,1400698803,"040051121000185","019011112586793",25.86,28,0.705,312.34,400.10,158.5,153.3,0.697,283460.10000002,283465.30000007,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698823,621629.00
05/21/2014 15:00,1,5.848,ACTIVE,218.1,334.96,60.03,1400698803,"040051121000195","019011112586793",25.92,30,0.665,308.41,402.52,150.8,144.1,0.666,285970.30000016,285975.50000015,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698826,621630.00
05/21/2014 15:00,0,6.346,ALERT,218.03,376.01,59.981,1400698803,"274151322000083","019011112586793",28.69,42.50,0,300.87,531.41,184.0,175.7,0.738,125081.6,125081.6,2455,0,0,0,L,1151911521,0,124.72,124.72,0400,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698828,621631.00
05/21/2014 15:00,0,6.121,ACTIVE,219.39,359.78,59.986,1400698803,"274151322000076","019011112586793",29.12,40.80,0,334.54,414.49,180.5,172.3,0.698,126950.0,126950.0,2448,0,0,0,L,1151911521,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698830,621632.00
05/21/2014 15:00,0,0.252,ALERT,218.48,482.72,59.975,1400698803,"274151322000094","019011112586793",46.48,33.30,0,300.27,524.20,11.7,9.4,0.057,72848.6,72848.6,2459,0,0,0,L,1151911521,0,124.94,125.17,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698833,621633.00
05/21/2014 15:00,0,5.498,ALERT,218.26,359.18,59.959,1400698803,"274151322000052","019011112586793",28.67,41.30,0,300.57,527.50,159.5,152.0,0.610,125182.7,125182.7,2415,0,0,0,L,1151911521,0,124.49,124.94,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698836,621634.00
05/21/2014 15:00,0,5.367,ALERT,218.03,353.47,59.981,1400698803,"274151322000085","019011112586793",29.00,38.00,0,300.57,523.59,157.5,150.1,0.597,124569.4,124569.4,2401,0,0,0,L,1151911521,0,125.40,124.72,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698839,621635.00
05/21/2014 15:00,0,5.254,ALERT,218.03,369.10,59.981,1400698803,"274151322000087","019011112586793",27.75,59.50,0,299.97,525.40,147.7,140.6,0.561,120185.5,120185.5,2419,0,0,0,L,1151911521,0,124.94,124.94,0400,50,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698841,621636.00
05/21/2014 15:00,0,5.049,ALERT,217.58,365.80,59.975,1400698803,"274151322000088","019011112586793",28.82,36.50,0,300.57,531.11,147.4,140.3,0.548,120421.8,120421.8,2410,0,0,0,L,1151911521,0,125.40,124.72,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698844,621637.00
05/21/2014 15:00,0,5.285,ACTIVE,217.80,351.97,59.981,1400698803,"274151322000095","019011112586793",29.26,40.80,0,333.93,412.68,156.4,149.0,0.583,125557.4,125557.4,2434,0,0,0,L,1151911521,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698846,621638.00
05/21/2014 15:00,0,0.254,ALERT,218.71,483.32,59.965,1400698803,"274151322000068","019011112586793",46.36,36.50,0,300.27,528.10,12.2,9.9,0.057,70692.6,70692.6,2425,0,0,0,L,1151911521,0,124.72,125.17,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698849,621639.00
05/21/2014 15:00,0,4.984,ALERT,216.90,364.89,59.970,1400698803,"274151322000054","019011112586793",29.14,37.30,0,300.87,528.40,147.1,140.0,0.557,123320.6,123320.6,2407,0,0,0,L,1151911521,0,124.27,124.04,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698852,621640.00
05/21/2014 15:00,1,6.843,ACTIVE,218.7,341.66,60.00,1400698803,"040051121000097","019011112586793",25.99,28,0.782,307.98,405.10,176.9,170.1,0.772,299845.49999993,299851.29999994,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698806,621641.00
05/21/2014 15:00,1,6.485,ACTIVE,218.2,331.33,60.00,1400698803,"040051121000095","019011112586793",23.50,26,0.675,311.21,395.38,151.7,146.5,0.670,269619.09999989,269624.39999989,328,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698808,621642.00
05/21/2014 15:00,1,4.365,ACTIVE,218.7,371.31,60.00,1400698803,"033051125000132","019011112586793",34.36,28,0.659,317.50,390.50,149.2,143.4,0.662,244619.39999946,244624.39999946,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698810,621643.00
05/21/2014 15:00,1,4.837,ACTIVE,218.8,365.11,60.03,1400698803,"033051125000135","019011112586793",33.88,27,0.719,317.57,394.04,163.1,156.5,0.716,240741.19999992,240746.19999992,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698812,621644.00
05/21/2014 15:00,1,7.185,ACTIVE,217.9,325.76,60.00,1400698803,"040051121000116","019011112586793",25.88,27,0.825,303.56,398.43,185.1,178.4,0.809,283599.69999995,283605.29999997,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698815,621645.00
05/21/2014 15:00,1,8.167,ACTIVE,219.3,379.36,60.03,1400698803,"040051121000068","019011112586793",22.72,27,0.812,310.39,396.06,184.6,177.0,0.803,274882.39999995,274887.69999995,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698817,621646.00
05/21/2014 15:00,1,4.646,ACTIVE,219.0,345.46,60.00,1400698803,"033051125000118","019011112586793",43.61,29,0.893,310.32,416.52,201.6,194.1,0.880,311437.00000007,311443.10000009,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698819,621647.00
05/21/2014 15:00,1,4.730,ACTIVE,219.0,329.60,60.03,1400698803,"033051125000150","019011112586793",43.07,27,0.903,304.35,414.46,202.7,196.4,0.873,314316.59999964,314322.69999966,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698822,621648.00
05/21/2014 15:00,1,7.124,ACTIVE,219.0,362.22,60.00,1400698803,"040051121000185","019011112586793",25.56,28,0.804,308.92,398.42,181.1,175.2,0.789,283465.30000007,283471.00000006,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698824,621649.00
05/21/2014 15:00,1,7.008,ACTIVE,218.1,379.98,60.00,1400698803,"040051121000195","019011112586793",25.62,30,0.790,305.18,397.18,178.6,171.3,0.781,285975.50000015,285981.20000014,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698826,621650.00
05/21/2014 15:00,0,6.838,ALERT,219.39,374.81,59.949,1400698803,"274151322000083","019011112586793",28.25,43.60,0,299.07,535.62,195.4,186.7,0.782,125088.1,125088.1,2457,0,0,0,L,1151911521,0,124.94,125.40,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698829,621651.00
05/21/2014 15:00,0,6.523,ALERT,220.06,364.59,59.954,1400698803,"274151322000076","019011112586793",28.86,41.30,0,299.07,521.79,190.5,181.9,0.751,126956.8,126956.8,2449,0,0,0,L,1151911521,0,125.62,125.62,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698832,621652.00
05/21/2014 15:00,0,4.055,ALERT,219.16,431.02,59.965,1400698803,"274151322000094","019011112586793",38.78,34.80,0,391.04,515.18,159.2,151.8,0.610,72851.8,72851.8,2461,0,0,0,L,1151911521,0,124.72,125.62,0001,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698835,621653.00
05/21/2014 15:00,0,5.869,ALERT,218.93,363.09,59.970,1400698803,"274151322000052","019011112586793",28.43,43.00,0,298.77,522.09,168.9,161.1,0.636,125189.3,125189.3,2417,0,0,0,L,1151911521,0,124.72,125.40,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698837,621654.00
05/21/2014 15:00,0,5.619,ACTIVE,218.93,367.90,59.975,1400698803,"274151322000085","019011112586793",28.84,38.60,0,332.43,410.58,164.1,156.4,0.619,124576.4,124576.4,2403,0,0,0,L,1151911521,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698839,621655.00
05/21/2014 15:00,0,5.477,ALERT,218.71,370.00,59.965,1400698803,"274151322000087","019011112586793",27.55,60.30,0,298.17,524.80,152.7,145.5,0.579,120191.7,120191.7,2421,0,0,0,L,1151911521,0,125.17,125.17,0400,51,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698842,621656.00
05/21/2014 15:00,0,5.477,ALERT,218.48,370.90,59.959,1400698803,"274151322000088","019011112586793",28.41,37.00,0,299.37,523.90,157.5,150.1,0.579,120428.3,120428.3,2412,0,0,0,L,1151911521,0,125.17,124.72,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698845,621657.00
05/21/2014 15:00,0,5.783,ALERT,218.71,361.29,59.965,1400698803,"274151322000095","019011112586793",28.92,41.30,0,299.97,529.31,169.3,161.5,0.628,125564.2,125564.2,2435,0,0,0,L,1151911521,0,125.40,124.72,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400698848,621658.00
05/21/2014 15:00,0,3.646,ALERT,219.39,436.43,59.944,1400698803,"274151322000068","019011112586793",39.22,37.30,0,392.55,514.88,145.9,138.9,0.535,70695.5,70695.5,2427,0,0,0,L,1151911521,0,125.40,125.40,0001,32,0,0,0,0,0,0,129,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699093,621659.00
05/21/2014 15:00,0,5.445,ACTIVE,218.93,358.88,59.959,1400698803,"274151322000054","019011112586793",28.84,38.20,0,333.63,410.28,159.1,151.6,0.601,123327.5,123327.5,2409,0,0,0,L,1151911521,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699095,621660.00
