ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 15:15,1,5.804,ACTIVE,217.9,323.81,60.00,1400699703,"040051121000097","019011112586793",26.07,28,0.666,308.87,401.16,150.6,144.5,0.670,299851.29999994,299877.69999992,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699706,621661.00
05/21/2014 15:15,1,5.660,ACTIVE,217.3,327.65,60.00,1400699703,"040051121000095","019011112586793",23.77,25,0.593,315.79,395.93,133.9,128.3,0.595,269624.39999989,269648.59999989,330,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699708,621662.00
05/21/2014 15:15,1,3.732,ACTIVE,217.7,340.86,60.00,1400699703,"033051125000132","019011112586793",35.05,28,0.575,319.51,393.18,130.1,124.6,0.583,244624.39999946,244647.49999948,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699710,621663.00
05/21/2014 15:15,1,5.043,ACTIVE,218.9,337.59,60.00,1400699703,"033051125000135","019011112586793",33.53,26,0.746,319.27,394.89,168.2,161.9,0.737,240746.19999992,240769.09999992,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699712,621664.00
05/21/2014 15:15,1,7.570,ACTIVE,217.7,371.41,60.03,1400699703,"040051121000116","019011112586793",25.31,27,0.847,309.49,398.55,190.6,183.3,0.835,283605.29999997,283631.39999993,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699715,621665.00
05/21/2014 15:15,1,7.863,ACTIVE,218.7,334.72,60.00,1400699703,"040051121000068","019011112586793",23.51,27,0.815,316.86,395.80,184.0,177.2,0.799,274887.69999995,274912.09999995,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699717,621666.00
05/21/2014 15:15,1,4.549,ACTIVE,219.0,345.82,60.00,1400699703,"033051125000118","019011112586793",44.21,29,0.890,309.00,409.06,200.1,192.9,0.878,311443.10000009,311471.70000005,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699719,621667.00
05/21/2014 15:15,1,4.484,ACTIVE,218.5,395.22,60.03,1400699703,"033051125000150","019011112586793",45.03,27,0.882,306.91,407.66,200.9,189.7,0.867,314322.69999966,314351.29999962,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699721,621668.00
05/21/2014 15:15,1,7.209,ACTIVE,219.0,387.54,60.03,1400699703,"040051121000185","019011112586793",28.31,28,0.899,311.55,400.35,203.0,196.2,0.884,283471.00000006,283497.20000005,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699724,621669.00
05/21/2014 15:15,1,7.226,ACTIVE,218.4,365.56,60.00,1400699703,"040051121000195","019011112586793",26.84,30,0.857,308.65,399.09,193.0,186.5,0.838,285981.20000014,286007.40000013,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699726,621670.00
05/21/2014 15:15,0,6.682,ALERT,217.58,352.27,59.981,1400699703,"274151322000083","019011112586793",28.39,42.50,0,302.98,532.61,191.9,183.3,0.760,125118.8,125118.8,2459,0,0,0,L,1151911521,0,124.04,124.27,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699729,621671.00
05/21/2014 15:15,0,8.250,ALERT,219.39,367.30,59.959,1400699703,"274151322000076","019011112586793",29.86,41.00,0,302.98,528.70,248.9,238.3,0.946,126989.4,126989.4,2451,0,0,0,L,1151911521,0,125.40,125.17,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699732,621672.00
05/21/2014 15:15,0,0.254,ALERT,218.48,489.93,59.954,1400699703,"274151322000094","019011112586793",47.21,35.60,0,305.08,525.10,12.2,9.9,0.062,72872.0,72872.0,2463,0,0,0,L,1151911521,0,124.49,125.17,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699735,621673.00
05/21/2014 15:15,0,6.859,ACTIVE,217.80,374.21,59.965,1400699703,"274151322000052","019011112586793",28.39,42.30,0,331.53,408.48,196.9,188.1,0.751,125220.5,125220.5,2419,0,0,0,L,1151911521,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699737,621674.00
05/21/2014 15:15,0,7.172,ACTIVE,218.03,376.31,59.970,1400699703,"274151322000085","019011112586793",28.84,38.00,0,333.63,408.48,209.3,200.1,0.791,124607.8,124607.8,2404,0,0,0,L,1151911521,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699739,621675.00
05/21/2014 15:15,0,6.141,ACTIVE,217.35,362.79,59.954,1400699703,"274151322000087","019011112586793",27.57,61.00,0,330.33,407.27,171.4,163.5,0.654,120221.6,120221.6,2423,0,0,0,L,1151911521,0,124.49,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699741,621676.00
05/21/2014 15:15,0,6.334,ACTIVE,217.13,351.97,59.933,1400699703,"274151322000088","019011112586793",28.59,37.30,0,332.73,407.87,183.6,175.3,0.689,120459.0,120459.0,2414,0,0,0,L,1151911521,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699742,621677.00
05/21/2014 15:15,0,7.924,ACTIVE,217.58,379.92,59.959,1400699703,"274151322000095","019011112586793",28.41,41.00,0,332.73,409.68,228.3,218.4,0.857,125597.0,125597.0,2437,0,0,0,L,1151911521,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699744,621678.00
05/21/2014 15:15,0,0.260,ALERT,214.87,491.73,59.949,1400699703,"274151322000068","019011112586793",47.33,34.00,0,305.98,529.31,12.7,10.3,0.062,70704.1,70704.1,2429,0,0,0,L,1151911521,0,123.14,123.59,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699747,621679.00
05/21/2014 15:15,0,0.014,ALERT,213.96,313.50,59.944,1400699703,"274151322000054","019011112586793",35.84,38.00,0,313.20,531.71,0.0,0.0,0.000,123358.5,123358.5,2410,0,0,0,L,1151911521,0,122.68,122.91,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400699750,621680.00
05/21/2014 15:31,1,1.559,ACTIVE,214.2,381.15,60.00,1400700664,"040051121000097","019011112586793",26.65,25,0.253,301.33,451.00,41.3,32.3,0.173,299877.69999992,299899.99999993,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700667,621681.00
05/21/2014 15:31,1,1.589,ACTIVE,214.0,323.95,60.00,1400700664,"040051121000095","019011112586793",24.18,23,0.236,299.78,446.19,38.2,37.7,0.284,269648.59999989,269669.29999989,332,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700669,621682.00
05/21/2014 15:31,1,1.018,ACTIVE,214.8,382.10,60.00,1400700664,"033051125000132","019011112586793",35.35,26,0.218,303.16,451.53,35.8,36.9,0.090,244647.49999948,244666.89999946,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700671,621683.00
05/21/2014 15:31,1,1.002,ACTIVE,214.8,398.01,60.00,1400700664,"033051125000135","019011112586793",35.25,24,0.216,304.43,451.51,35.1,36.5,0.072,240769.09999992,240788.19999992,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700673,621684.00
05/21/2014 15:31,1,1.594,ACTIVE,214.5,346.86,60.00,1400700664,"040051121000116","019011112586793",26.30,24,0.246,300.22,448.47,41.7,41.9,0.286,283631.39999993,283653.29999997,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700676,621685.00
05/21/2014 15:31,1,1.570,ACTIVE,214.5,346.40,60.00,1400700664,"040051121000068","019011112586793",24.05,25,0.241,303.70,450.29,37.5,37.8,0.235,274912.09999995,274932.49999995,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700678,621686.00
05/21/2014 15:31,1,1.163,ACTIVE,214.1,393.29,59.96,1400700664,"033051125000118","019011112586793",39.96,26,0.285,301.82,452.36,46.2,38.4,0.252,311471.70000005,311495.00000006,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700680,621687.00
05/21/2014 15:31,1,1.171,ACTIVE,214.1,367.17,60.00,1400700664,"033051125000150","019011112586793",39.75,24,0.278,302.39,453.14,46.3,40.4,0.321,314351.29999962,314374.59999963,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700682,621688.00
05/21/2014 15:31,1,1.533,ACTIVE,214.5,374.85,60.00,1400700664,"040051121000185","019011112586793",25.91,25,0.252,302.81,450.37,39.5,39.5,0.141,283497.20000005,283518.50000006,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700685,621689.00
05/21/2014 15:31,1,1.541,ACTIVE,214.4,353.84,59.96,1400700664,"040051121000195","019011112586793",25.77,27,0.254,302.96,450.23,39.5,41.0,0.230,286007.40000013,286028.50000015,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700687,621690.00
05/21/2014 15:31,0,1.641,ALERT,214.87,345.66,59.938,1400700664,"274151322000083","019011112586793",29.34,34.80,0,298.17,533.51,48.8,45.1,0.345,125144.3,125144.3,2461,0,0,0,L,1151911521,0,122.68,123.59,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700690,621691.00
05/21/2014 15:31,0,1.746,ALERT,216.00,356.78,59.938,1400700664,"274151322000076","019011112586793",29.80,33.30,0,297.57,532.61,52.6,48.9,0.362,127016.0,127016.0,2453,0,0,0,L,1151911521,0,122.91,124.27,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700693,621692.00
05/21/2014 15:31,0,1.121,ALERT,215.09,415.09,59.938,1400700664,"274151322000094","019011112586793",38.66,30.30,0,302.68,525.10,44.0,40.5,0.305,72886.1,72886.1,2465,0,0,0,L,1151911521,0,122.46,124.04,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700696,621693.00
05/21/2014 15:31,0,1.666,ALERT,215.77,355.88,59.938,1400700664,"274151322000052","019011112586793",29.40,34.80,0,298.17,532.31,49.6,45.9,0.336,125245.7,125245.7,2420,0,0,0,L,1151911521,0,122.68,124.04,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700699,621694.00
05/21/2014 15:31,0,1.645,ALERT,215.54,355.58,59.954,1400700664,"274151322000085","019011112586793",29.46,31.30,0,297.87,524.20,49.1,45.4,0.331,124632.7,124632.7,2405,0,0,0,L,1151911521,0,123.36,123.59,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700702,621695.00
05/21/2014 15:31,0,1.648,ALERT,215.32,346.26,59.938,1400700664,"274151322000087","019011112586793",28.33,54.30,0,297.26,526.30,47.3,43.7,0.318,120245.6,120245.6,2424,0,0,0,L,1151911521,0,123.14,124.04,0400,48,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700705,621696.00
05/21/2014 15:31,0,1.629,ALERT,215.09,346.56,59.959,1400700664,"274151322000088","019011112586793",29.16,30.80,0,297.87,532.01,48.1,44.5,0.309,120483.7,120483.7,2415,0,0,0,L,1151911521,0,123.59,123.59,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700707,621697.00
05/21/2014 15:31,0,1.752,ALERT,215.32,355.28,59.944,1400700664,"274151322000095","019011112586793",29.44,33.00,0,298.77,530.81,52.2,48.5,0.336,125623.0,125623.0,2438,0,0,0,L,1151911521,0,123.14,123.59,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700710,621698.00
05/21/2014 15:31,0,1.123,ACTIVE,215.77,428.61,59.933,1400700664,"274151322000068","019011112586793",39.56,31.80,0,336.04,508.87,44.7,41.2,0.305,70721.2,70721.2,2431,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700712,621699.00
05/21/2014 15:31,0,1.662,ACTIVE,214.64,346.26,59.933,1400700664,"274151322000054","019011112586793",29.46,30.30,0,297.26,408.78,49.6,46.0,0.323,123383.5,123383.5,2412,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400700714,621700.00
05/21/2014 15:46,1,1.936,ACTIVE,215.2,392.17,60.00,1400701564,"040051121000097","019011112586793",26.95,23,0.333,306.41,447.70,51.9,45.3,0.249,299899.99999993,299910.89999997,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701566,621701.00
05/21/2014 15:46,1,1.957,ACTIVE,215.2,386.81,60.00,1400701564,"040051121000095","019011112586793",24.46,20,0.285,311.37,435.17,47.6,36.8,0.214,269669.29999989,269678.79999989,334,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701383,621702.00
05/21/2014 15:46,1,1.255,ACTIVE,215.8,377.33,60.00,1400701564,"033051125000132","019011112586793",35.95,23,0.291,315.50,429.91,44.9,45.5,0.225,244666.89999946,244676.19999947,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701386,621703.00
05/21/2014 15:46,1,1.239,ACTIVE,215.8,391.93,60.03,1400701564,"033051125000135","019011112586793",35.79,22,0.276,317.32,427.51,44.1,35.1,0.259,240788.19999992,240797.39999992,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701388,621704.00
05/21/2014 15:46,1,1.948,ACTIVE,215.4,440.75,60.03,1400701564,"040051121000116","019011112586793",26.85,22,0.320,312.70,445.75,52.0,39.9,0.110,283653.29999997,283663.99999996,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701390,621705.00
05/21/2014 15:46,1,1.940,ACTIVE,215.1,385.94,60.00,1400701564,"040051121000068","019011112586793",24.46,22,0.294,314.59,440.41,47.2,49.0,0.211,274932.49999995,274942.19999995,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701392,621706.00
05/21/2014 15:46,1,1.498,ACTIVE,215.4,339.66,60.00,1400701564,"033051125000118","019011112586793",35.94,23,0.261,304.28,449.39,53.5,42.7,0.377,311495.00000006,311507.00000006,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701394,621707.00
05/21/2014 15:46,1,1.499,ACTIVE,215.7,431.38,60.03,1400701564,"033051125000150","019011112586793",36.35,22,0.262,305.11,450.69,54.2,46.8,0.082,314374.59999963,314386.69999965,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701397,621708.00
05/21/2014 15:46,1,1.903,ACTIVE,215.4,396.67,60.00,1400701564,"040051121000185","019011112586793",26.33,22,0.299,315.47,441.72,49.8,50.5,0.238,283518.50000006,283528.80000007,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701399,621709.00
05/21/2014 15:46,1,1.913,ACTIVE,215.6,386.32,60.03,1400701564,"040051121000195","019011112586793",26.22,24,0.327,318.92,444.31,49.9,47.9,0.341,286028.50000015,286038.90000013,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701401,621710.00
05/21/2014 15:46,0,2.047,ACTIVE,215.54,359.78,59.954,1400701564,"274151322000083","019011112586793",29.52,30.00,0,334.84,371.81,61.1,57.1,0.438,125157.4,125157.4,2463,0,0,0,L,1151911521,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701403,621711.00
05/21/2014 15:46,0,2.141,ACTIVE,216.22,361.89,59.965,1400701564,"274151322000076","019011112586793",30.36,28.50,0,336.34,375.11,65.8,61.5,0.455,127030.2,127030.2,2455,0,0,0,L,1151911521,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701405,621712.00
05/21/2014 15:46,0,1.373,ACTIVE,216.00,418.09,59.970,1400701564,"274151322000094","019011112586793",39.06,27.30,0,401.86,458.07,54.7,50.9,0.376,72897.7,72897.7,2467,0,0,0,L,1151911521,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701407,621713.00
05/21/2014 15:46,0,2.064,ACTIVE,215.32,348.66,59.949,1400701564,"274151322000052","019011112586793",29.60,30.00,0,334.84,372.11,61.9,57.8,0.411,125259.0,125259.0,2422,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701408,621714.00
05/21/2014 15:46,0,2.039,ACTIVE,216.00,360.08,59.959,1400701564,"274151322000085","019011112586793",29.60,27.00,0,336.04,372.71,61.1,57.1,0.420,124645.7,124645.7,2407,0,0,0,L,1151911521,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701410,621715.00
05/21/2014 15:46,0,2.012,ACTIVE,215.32,350.77,59.944,1400701564,"274151322000087","019011112586793",29.14,49.80,0,335.14,372.11,59.5,55.5,0.398,120258.2,120258.2,2426,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701412,621716.00
05/21/2014 15:46,0,1.992,ACTIVE,215.09,352.87,59.944,1400701564,"274151322000088","019011112586793",29.62,26.50,0,334.24,371.81,59.8,55.7,0.402,120496.4,120496.4,2417,0,0,0,L,1151911521,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701414,621717.00
05/21/2014 15:46,0,2.137,ACTIVE,216.00,348.96,59.965,1400701564,"274151322000095","019011112586793",30.08,28.50,0,334.84,373.61,65.1,60.9,0.433,125636.9,125636.9,2440,0,0,0,L,1151911521,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701415,621718.00
05/21/2014 15:46,0,1.375,ACTIVE,216.67,431.32,59.949,1400701564,"274151322000068","019011112586793",40.00,28.80,0,403.07,458.07,55.9,52.0,0.362,70732.9,70732.9,2432,0,0,0,L,1151911521,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701417,621719.00
05/21/2014 15:46,0,2.029,ACTIVE,215.54,353.17,59.975,1400701564,"274151322000054","019011112586793",29.76,26.00,0,334.84,372.71,61.1,57.1,0.411,123396.5,123396.5,2413,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400701419,621720.00
05/21/2014 16:01,1,2.852,ACTIVE,214.8,326.08,60.03,1400702489,"040051121000097","019011112586793",27.08,22,0.338,300.95,450.80,76.8,72.6,0.365,299910.89999997,299927.99999993,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702493,621721.00
05/21/2014 16:01,1,2.839,ACTIVE,214.8,344.32,60.03,1400702489,"040051121000095","019011112586793",24.68,20,0.304,299.21,447.73,69.7,65.0,0.326,269678.79999989,269693.79999989,336,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702496,621722.00
05/21/2014 16:01,1,1.940,ACTIVE,214.2,382.61,60.03,1400702489,"033051125000132","019011112586793",28.21,22,0.280,301.88,449.06,54.4,49.7,0.143,244676.19999947,244688.79999949,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702499,621723.00
05/21/2014 16:01,1,1.910,ACTIVE,215.1,337.63,60.03,1400702489,"033051125000135","019011112586793",28.58,21,0.344,303.80,449.10,54.3,54.3,0.347,240797.39999992,240809.99999992,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702502,621724.00
05/21/2014 16:01,1,2.807,ALERT,213.9,336.19,60.03,1400702489,"040051121000116","019011112586793",26.89,20,0.330,300.71,450.27,75.1,70.3,0.356,283663.99999996,283680.99999996,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400702506,621725.00
05/21/2014 16:01,1,2.778,ALERT,214.6,330.50,60.03,1400702489,"040051121000068","019011112586793",24.76,21,0.301,304.72,450.37,68.4,64.4,0.330,274942.19999995,274957.39999995,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400702510,621726.00
05/21/2014 16:01,1,2.046,ACTIVE,214.4,342.57,60.03,1400702489,"033051125000118","019011112586793",40.60,23,0.369,303.11,449.64,82.7,79.0,0.392,311507.00000006,311523.60000008,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702513,621727.00
05/21/2014 16:01,1,2.049,ACTIVE,214.9,322.80,60.03,1400702489,"033051125000150","019011112586793",40.58,22,0.368,302.09,451.70,82.7,78.8,0.392,314386.69999965,314403.29999961,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702516,621728.00
05/21/2014 16:01,1,2.751,ACTIVE,214.9,337.47,60.03,1400702489,"040051121000185","019011112586793",26.55,22,0.320,302.07,451.23,72.7,68.3,0.345,283528.80000007,283545.60000002,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702520,621729.00
05/21/2014 16:01,1,2.781,ACTIVE,213.9,321.45,60.03,1400702489,"040051121000195","019011112586793",26.30,23,0.321,304.43,449.25,72.8,68.6,0.350,286038.90000013,286055.00000015,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702524,621730.00
05/21/2014 16:01,0,2.912,ACTIVE,215.09,345.66,59.986,1400702489,"274151322000083","019011112586793",29.72,31.80,0,334.84,385.33,87.7,82.7,0.354,125178.0,125178.0,2464,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702526,621731.00
05/21/2014 16:01,0,3.078,ACTIVE,215.54,357.08,59.986,1400702489,"274151322000076","019011112586793",30.14,30.00,0,334.84,381.42,93.9,88.7,0.367,127052.3,127052.3,2456,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702528,621732.00
05/21/2014 16:01,0,1.859,ACTIVE,215.09,446.05,59.991,1400702489,"274151322000094","019011112586793",41.25,29.00,0,400.06,474.30,76.1,71.5,0.517,72916.0,72916.0,2468,0,0,0,L,1151911521,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702530,621733.00
05/21/2014 16:01,0,2.953,ACTIVE,214.87,356.48,59.986,1400702489,"274151322000052","019011112586793",29.44,31.50,0,334.24,385.03,88.0,83.1,0.340,125279.7,125279.7,2423,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702531,621734.00
05/21/2014 16:01,0,2.893,ACTIVE,215.09,353.17,59.996,1400702489,"274151322000085","019011112586793",29.86,27.80,0,334.84,385.33,87.5,82.5,0.327,124666.3,124666.3,2408,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702533,621735.00
05/21/2014 16:01,0,2.889,ACTIVE,215.09,353.47,59.996,1400702489,"274151322000087","019011112586793",28.96,49.50,0,334.24,384.73,84.7,79.8,0.323,120278.2,120278.2,2427,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702535,621736.00
05/21/2014 16:01,0,2.859,ACTIVE,215.09,344.76,59.986,1400702489,"274151322000088","019011112586793",29.52,27.80,0,334.54,385.93,85.5,80.6,0.314,120516.5,120516.5,2418,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702536,621737.00
05/21/2014 16:01,0,3.039,ACTIVE,215.32,351.67,59.991,1400702489,"274151322000095","019011112586793",30.20,30.00,0,334.54,380.82,93.0,87.8,0.345,125658.9,125658.9,2441,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702539,621738.00
05/21/2014 16:01,0,1.854,ACTIVE,216.00,442.14,59.991,1400702489,"274151322000068","019011112586793",41.37,31.00,0,405.47,478.51,76.9,72.3,0.521,70751.5,70751.5,2433,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702540,621739.00
05/21/2014 16:01,0,2.900,ACTIVE,215.09,344.15,59.981,1400702489,"274151322000054","019011112586793",29.66,27.80,0,334.84,385.93,87.0,82.1,0.331,123417.1,123417.1,2414,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400702542,621740.00
05/21/2014 16:31,1,1.347,ACTIVE,214.1,398.78,60.00,1400704288,"040051121000097","019011112586793",26.49,21,0.207,300.47,450.01,35.5,27.5,0.083,299927.99999993,299956.19999992,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400704292,621741.00
05/21/2014 16:31,1,1.386,ACTIVE,213.8,409.79,60.03,1400704288,"040051121000095","019011112586793",23.80,19,0.208,298.76,446.40,32.8,18.4,0.113,269693.79999989,269718.59999989,338,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400704295,621742.00
05/21/2014 16:31,1,0.870,ACTIVE,213.9,436.84,60.00,1400704288,"033051125000132","019011112586793",35.28,21,0.205,300.09,451.27,30.5,23.1,0.040,244688.79999949,244711.39999945,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400703728,621743.00
05/21/2014 16:31,1,0.850,ACTIVE,213.7,367.63,60.03,1400704288,"033051125000135","019011112586793",35.15,20,0.275,302.70,451.75,29.7,24.2,0.162,240809.99999992,240832.39999992,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400703730,621744.00
05/21/2014 16:31,1,1.340,ACTIVE,213.9,324.26,60.00,1400704288,"040051121000116","019011112586793",26.40,20,0.212,300.09,449.12,35.2,27.8,0.266,283680.99999996,283708.59999992,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400703733,621745.00
05/21/2014 16:31,1,1.320,ALERT,213.5,436.31,60.00,1400704288,"040051121000068","019011112586793",23.97,20,0.237,302.16,449.77,31.4,29.4,0.051,274957.39999995,274982.29999995,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400703735,621746.00
05/21/2014 16:31,1,0.962,ACTIVE,213.3,373.38,60.00,1400704288,"033051125000118","019011112586793",40.16,22,0.245,300.72,452.26,38.4,39.5,0.142,311523.60000008,311554.00000006,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400703738,621747.00
05/21/2014 16:31,1,0.975,ACTIVE,214.3,345.98,60.00,1400704288,"033051125000150","019011112586793",39.69,20,0.244,301.78,453.48,38.5,40.4,0.268,314403.29999961,314433.49999966,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400703740,621748.00
05/21/2014 16:31,1,1.273,ACTIVE,213.9,387.90,60.00,1400704288,"040051121000185","019011112586793",25.69,20,0.189,301.30,451.13,32.5,24.9,0.091,283545.60000002,283572.40000003,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400703742,621749.00
05/21/2014 16:31,1,1.268,ALERT,213.8,365.46,60.03,1400704288,"040051121000195","019011112586793",25.56,22,0.184,302.80,449.90,32.2,28.9,0.113,286055.00000015,286081.90000013,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400703745,621750.00
05/21/2014 16:31,0,1.365,ACTIVE,215.09,347.46,59.965,1400704288,"274151322000083","019011112586793",29.12,26.00,0,329.13,380.52,40.2,36.9,0.278,125211.0,125211.0,2465,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400703747,621751.00
05/21/2014 16:31,0,1.420,ACTIVE,215.54,348.66,59.965,1400704288,"274151322000076","019011112586793",30.06,25.30,0,332.13,384.43,43.3,39.9,0.287,127087.7,127087.7,2457,0,0,0,L,1151911521,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400703749,621752.00
05/21/2014 16:31,0,0.914,ACTIVE,215.09,422.30,59.970,1400704288,"274151322000094","019011112586793",39.08,25.30,0,338.74,469.49,36.2,33.0,0.243,72945.4,72945.4,2469,0,0,0,L,1151911521,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400703750,621753.00
05/21/2014 16:31,0,1.375,ACTIVE,215.54,351.07,59.970,1400704288,"274151322000052","019011112586793",29.20,26.30,0,330.03,381.73,40.7,37.3,0.261,125312.9,125312.9,2424,0,0,0,L,1151911521,0,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400703752,621754.00
05/21/2014 16:31,0,1.350,ACTIVE,215.32,353.77,59.959,1400704288,"274151322000085","019011112586793",29.26,24.00,0,330.63,382.03,40.0,36.7,0.261,124699.2,124699.2,2409,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400703754,621755.00
05/21/2014 16:31,0,1.336,ACTIVE,215.54,348.96,59.959,1400704288,"274151322000087","019011112586793",28.57,42.50,0,328.52,382.93,38.7,35.5,0.256,120310.0,120310.0,2428,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400703755,621756.00
05/21/2014 16:31,0,1.314,ACTIVE,214.41,346.56,59.970,1400704288,"274151322000088","019011112586793",28.98,23.80,0,330.03,381.73,38.6,35.3,0.256,120548.6,120548.6,2419,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400703757,621757.00
05/21/2014 16:31,0,1.398,ACTIVE,215.09,351.07,59.959,1400704288,"274151322000095","019011112586793",29.64,25.00,0,330.03,380.82,41.9,38.5,0.270,125693.9,125693.9,2442,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400703759,621758.00
05/21/2014 16:31,0,0.922,ACTIVE,215.77,414.49,59.981,1400704288,"274151322000068","019011112586793",38.70,27.00,0,339.34,470.69,36.2,33.1,0.230,70781.0,70781.0,2434,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400703761,621759.00
05/21/2014 16:31,0,1.324,ACTIVE,214.64,353.17,59.965,1400704288,"274151322000054","019011112586793",29.46,23.80,0,326.42,381.42,39.5,36.2,0.261,123449.9,123449.9,2415,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400703762,621760.00
05/21/2014 16:47,1,1.579,ACTIVE,213.9,417.61,60.03,1400705228,"040051121000097","019011112586793",27.10,20,0.251,313.51,443.65,42.6,32.8,0.093,299956.19999992,299962.79999994,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705231,621761.00
05/21/2014 16:47,1,1.633,ACTIVE,213.6,320.27,60.03,1400705228,"040051121000095","019011112586793",24.15,18,0.236,311.28,440.45,39.2,38.6,0.287,269718.59999989,269724.39999989,340,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705233,621762.00
05/21/2014 16:47,1,1.033,ACTIVE,214.3,368.49,60.03,1400705228,"033051125000132","019011112586793",35.93,20,0.220,315.82,443.70,36.9,28.7,0.187,244711.39999945,244717.0999995,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705235,621763.00
05/21/2014 16:47,1,1.019,ACTIVE,214.1,330.74,60.03,1400705228,"033051125000135","019011112586793",35.77,19,0.226,316.87,444.58,36.2,28.5,0.286,240832.39999992,240838.09999992,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705237,621764.00
05/21/2014 16:47,1,1.610,ACTIVE,213.8,378.77,60.03,1400705228,"040051121000116","019011112586793",26.86,19,0.258,310.54,441.82,43.0,34.4,0.222,283708.59999992,283715.19999994,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705240,621765.00
05/21/2014 16:47,1,1.591,ACTIVE,214.5,359.22,60.03,1400705228,"040051121000068","019011112586793",24.54,19,0.235,316.37,442.53,38.8,39.6,0.193,274982.29999995,274988.09999995,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705179,621766.00
05/21/2014 16:47,1,1.198,ACTIVE,213.9,415.59,60.03,1400705228,"033051125000150","019011112586793",40.13,19,0.296,315.48,444.96,47.8,38.9,0.171,314433.49999966,314441.19999965,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705184,621767.00
05/21/2014 16:47,1,1.596,ACTIVE,213.8,380.12,60.03,1400705228,"040051121000185","019011112586793",25.96,20,0.259,316.31,442.85,41.2,33.0,0.170,283572.40000003,283578.70000004,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705186,621768.00
05/21/2014 16:47,1,1.568,ACTIVE,213.5,406.59,60.03,1400705228,"040051121000195","019011112586793",26.36,20,0.247,317.86,443.26,41.1,32.2,0.082,286081.90000013,286088.10000012,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705189,621769.00
05/21/2014 16:47,0,1.707,ACTIVE,214.19,347.16,59.975,1400705228,"274151322000083","019011112586793",29.50,24.30,0,336.04,366.10,51.0,47.3,0.367,125219.3,125219.3,2466,0,0,0,L,1151911521,0,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705190,621770.00
05/21/2014 16:47,0,1.799,ACTIVE,215.09,348.66,59.981,1400705228,"274151322000076","019011112586793",30.12,23.80,0,337.24,367.90,54.8,51.0,0.384,127096.8,127096.8,2458,0,0,0,L,1151911521,0,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705192,621771.00
05/21/2014 16:47,0,1.125,ACTIVE,214.41,425.01,59.970,1400705228,"274151322000094","019011112586793",40.00,24.00,0,334.24,450.26,45.6,42.1,0.309,72952.7,72952.7,2470,0,0,0,L,1151911521,0,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705194,621772.00
05/21/2014 16:47,0,1.730,ACTIVE,214.41,356.78,59.981,1400705228,"274151322000052","019011112586793",29.52,24.50,0,335.74,366.10,51.7,48.0,0.340,125321.4,125321.4,2425,0,0,0,L,1151911521,0,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705196,621773.00
05/21/2014 16:47,0,1.697,ACTIVE,214.64,357.98,59.975,1400705228,"274151322000085","019011112586793",29.78,22.80,0,336.34,366.10,51.2,47.5,0.336,124707.6,124707.6,2410,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705197,621774.00
05/21/2014 16:47,0,1.691,ACTIVE,214.87,353.47,59.981,1400705228,"274151322000087","019011112586793",29.18,39.50,0,335.14,366.10,50.0,46.3,0.345,120318.2,120318.2,2429,0,0,0,L,1151911521,0,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705199,621775.00
05/21/2014 16:47,0,1.676,ACTIVE,214.19,351.67,59.986,1400705228,"274151322000088","019011112586793",29.42,22.80,0,335.44,365.49,49.9,46.2,0.331,120556.7,120556.7,2420,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705201,621776.00
05/21/2014 16:47,0,1.816,ACTIVE,214.64,357.98,60.002,1400705228,"274151322000095","019011112586793",29.64,23.30,0,335.44,367.30,54.5,50.7,0.362,125702.8,125702.8,2443,0,0,0,L,1151911521,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705203,621777.00
05/21/2014 16:47,0,1.174,ACTIVE,215.54,428.61,60.002,1400705228,"274151322000068","019011112586793",39.52,25.50,0,335.14,448.75,47.2,43.7,0.309,70788.6,70788.6,2435,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705204,621778.00
05/21/2014 16:47,0,1.723,ACTIVE,214.19,355.88,59.981,1400705228,"274151322000054","019011112586793",29.44,22.50,0,335.44,366.70,51.4,47.7,0.354,123458.3,123458.3,2416,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705206,621779.00
05/21/2014 16:47,1,1.203,ACTIVE,213.9,402.60,60.03,1400705228,"033051125000118","019011112586793",40.44,20,0.310,315.95,444.02,48.4,40.8,0.202,311554.00000006,311562.00000006,185,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400705208,621780.00
05/21/2014 17:18,1,3.174,ACTIVE,215.6,338.93,60.03,1400707114,"040051121000097","019011112586793",27.36,19,0.383,300.87,451.60,86.4,82.3,0.402,299962.79999994,299980.39999996,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707118,621781.00
05/21/2014 17:18,1,3.127,ACTIVE,215.2,324.04,60.03,1400707114,"040051121000095","019011112586793",24.82,18,0.336,298.94,447.86,77.2,72.0,0.359,269724.39999989,269739.79999989,342,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707121,621782.00
05/21/2014 17:18,1,2.171,ACTIVE,215.5,379.70,60.00,1400707114,"033051125000132","019011112586793",27.01,19,0.353,303.27,449.09,58.3,67.9,0.178,244717.0999995,244732.29999949,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707125,621783.00
05/21/2014 17:18,1,2.141,ACTIVE,215.7,405.05,60.03,1400707114,"033051125000135","019011112586793",26.95,19,0.282,304.10,449.24,57.4,44.1,0.263,240838.09999992,240853.19999992,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707128,621784.00
05/21/2014 17:18,1,3.298,ACTIVE,214.9,338.58,60.03,1400707114,"040051121000116","019011112586793",27.51,19,0.398,299.97,450.64,90.2,85.2,0.421,283715.19999994,283732.69999994,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707131,621785.00
05/21/2014 17:18,1,3.485,ACTIVE,215.9,325.92,60.03,1400707114,"040051121000068","019011112586793",24.85,19,0.381,303.56,449.23,86.1,82.0,0.401,274988.09999995,275003.99999995,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707135,621786.00
05/21/2014 17:18,1,2.290,ACTIVE,215.8,350.31,60.03,1400707114,"033051125000118","019011112586793",40.92,20,0.418,303.48,449.80,93.2,89.8,0.436,311562.00000006,311581.20000005,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707074,621787.00
05/21/2014 17:18,1,2.241,ACTIVE,215.7,339.43,60.03,1400707114,"033051125000150","019011112586793",40.77,19,0.406,301.58,452.14,90.9,87.3,0.426,314441.19999965,314460.89999964,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707077,621788.00
05/21/2014 17:18,1,2.989,ACTIVE,215.6,335.71,60.03,1400707114,"040051121000185","019011112586793",26.85,19,0.351,301.87,450.77,79.8,75.6,0.377,283578.70000004,283595.60000002,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707143,621789.00
05/21/2014 17:18,1,2.960,ACTIVE,215.2,340.43,60.03,1400707114,"040051121000195","019011112586793",26.73,20,0.347,303.19,449.74,78.7,74.5,0.373,286088.10000012,286105.30000017,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707146,621790.00
05/21/2014 17:18,0,3.141,ACTIVE,216.45,356.18,59.991,1400707114,"274151322000083","019011112586793",29.96,23.80,0,331.83,385.63,95.2,90.0,0.380,125241.4,125241.4,2467,0,0,0,L,1151911521,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707147,621791.00
05/21/2014 17:18,0,3.311,ACTIVE,217.13,358.58,59.965,1400707114,"274151322000076","019011112586793",30.36,24.50,0,333.03,385.03,101.7,96.2,0.393,127120.6,127120.6,2459,0,0,0,L,1151911521,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707149,621792.00
05/21/2014 17:18,0,2.072,ACTIVE,216.67,439.74,59.981,1400707114,"274151322000094","019011112586793",40.81,24.30,0,333.63,479.71,85.4,80.5,0.318,72972.3,72972.3,2471,0,0,0,L,1151911521,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707151,621793.00
05/21/2014 17:18,0,3.203,ACTIVE,216.22,357.98,59.981,1400707114,"274151322000052","019011112586793",29.90,24.80,0,332.43,385.33,97.0,91.7,0.371,125343.8,125343.8,2426,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707152,621794.00
05/21/2014 17:18,0,3.205,ACTIVE,216.45,350.17,59.970,1400707114,"274151322000085","019011112586793",30.12,22.80,0,333.03,385.33,97.7,92.4,0.367,124729.7,124729.7,2411,0,0,0,L,1151911521,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707154,621795.00
05/21/2014 17:18,0,3.285,ACTIVE,216.67,357.08,59.970,1400707114,"274151322000087","019011112586793",29.24,36.80,0,336.04,385.03,97.3,92.0,0.362,120339.8,120339.8,2430,0,0,0,L,1151911521,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707156,621796.00
05/21/2014 17:18,0,3.314,ACTIVE,216.22,347.46,59.991,1400707114,"274151322000088","019011112586793",29.80,22.50,0,335.74,385.33,100.1,94.7,0.367,120578.2,120578.2,2421,0,0,0,L,1151911521,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707158,621797.00
05/21/2014 17:18,0,3.504,ACTIVE,216.22,349.26,59.970,1400707114,"274151322000095","019011112586793",30.47,23.80,0,332.73,384.13,108.0,102.3,0.402,125726.4,125726.4,2444,0,0,0,L,1151911521,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707159,621798.00
05/21/2014 17:18,0,2.271,ACTIVE,217.58,420.20,59.970,1400707114,"274151322000068","019011112586793",39.50,25.50,0,334.24,464.08,91.0,85.9,0.336,70808.6,70808.6,2436,0,0,0,L,1151911521,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707161,621799.00
05/21/2014 17:18,0,3.266,ACTIVE,216.22,356.78,59.970,1400707114,"274151322000054","019011112586793",29.94,23.30,0,330.33,386.53,98.9,93.6,0.376,123480.5,123480.5,2417,0,0,0,L,1151911521,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707163,621800.00
05/21/2014 17:30,1,1.210,ACTIVE,213.6,343.42,60.00,1400707804,"040051121000097","019011112586793",26.01,20,0.209,301.57,450.96,31.3,27.8,0.303,299980.39999996,299988.79999994,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707806,621801.00
05/21/2014 17:30,1,1.246,ACTIVE,213.5,357.00,60.03,1400707804,"040051121000095","019011112586793",23.54,18,0.218,299.78,445.85,29.2,32.4,0.140,269739.79999989,269747.19999989,344,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707809,621802.00
05/21/2014 17:30,1,0.773,ACTIVE,213.9,413.57,60.03,1400707804,"033051125000132","019011112586793",35.23,20,0.162,301.75,450.10,27.0,16.4,0.023,244732.29999949,244738.99999948,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707811,621803.00
05/21/2014 17:30,1,0.757,ACTIVE,214.4,339.90,60.03,1400707804,"033051125000135","019011112586793",35.00,19,0.193,302.56,448.89,26.3,24.2,0.263,240853.19999992,240859.79999992,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707813,621804.00
05/21/2014 17:30,1,1.204,ACTIVE,213.9,408.23,60.03,1400707804,"040051121000116","019011112586793",26.18,19,0.204,301.16,450.69,31.3,29.1,0.026,283732.69999994,283740.69999994,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707815,621805.00
