ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 17:30,1,1.192,ACTIVE,213.8,337.25,60.03,1400707804,"040051121000068","019011112586793",23.49,19,0.165,303.70,449.84,27.8,27.4,0.275,275003.99999995,275011.09999995,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707818,621806.00
05/21/2014 17:30,1,0.867,ACTIVE,213.8,341.03,60.00,1400707804,"033051125000118","019011112586793",39.71,20,0.213,302.94,452.66,34.2,35.5,0.240,311581.20000005,311590.00000006,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707820,621807.00
05/21/2014 17:30,1,0.870,ACTIVE,213.7,331.92,60.03,1400707804,"033051125000150","019011112586793",39.70,19,0.215,302.27,453.57,34.3,35.6,0.273,314460.89999964,314469.69999965,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707822,621808.00
05/21/2014 17:30,1,1.169,ACTIVE,213.9,407.32,60.03,1400707804,"040051121000185","019011112586793",24.81,19,0.214,302.41,450.45,28.8,14.3,0.033,283595.60000002,283603.10000002,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707825,621809.00
05/21/2014 17:30,1,1.131,ACTIVE,214.0,336.47,60.03,1400707804,"040051121000195","019011112586793",25.35,20,0.245,303.16,450.08,28.5,32.3,0.316,286105.30000017,286112.80000017,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707827,621810.00
05/21/2014 17:30,0,1.223,ACTIVE,215.09,351.37,59.981,1400707804,"274151322000083","019011112586793",29.06,23.50,0,331.53,383.83,36.0,32.8,0.256,125250.9,125250.9,2468,0,0,0,L,1151911521,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707829,621811.00
05/21/2014 17:30,0,1.279,ACTIVE,215.77,352.57,59.981,1400707804,"274151322000076","019011112586793",29.82,23.30,0,333.33,384.43,38.6,35.4,0.256,127130.8,127130.8,2460,0,0,0,L,1151911521,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707831,621812.00
05/21/2014 17:30,0,0.805,ACTIVE,214.87,420.20,59.986,1400707804,"274151322000094","019011112586793",39.04,23.80,0,339.95,462.58,32.1,29.1,0.217,72980.7,72980.7,2472,0,0,0,L,1151911521,0,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707832,621813.00
05/21/2014 17:30,0,1.234,ACTIVE,215.09,350.77,59.981,1400707804,"274151322000052","019011112586793",29.06,23.80,0,332.13,384.73,36.4,33.2,0.217,125353.3,125353.3,2427,0,0,0,L,1151911521,0,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707834,621814.00
05/21/2014 17:30,0,1.217,ACTIVE,215.09,348.36,59.970,1400707804,"274151322000085","019011112586793",29.06,22.30,0,333.03,384.43,35.8,32.6,0.225,124739.1,124739.1,2412,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707836,621815.00
05/21/2014 17:30,0,1.199,ACTIVE,215.09,351.37,59.986,1400707804,"274151322000087","019011112586793",28.57,35.40,0,331.23,384.13,34.7,31.6,0.221,120348.9,120348.9,2431,0,0,0,L,1151911521,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707838,621816.00
05/21/2014 17:30,0,1.191,ACTIVE,214.41,351.07,59.970,1400707804,"274151322000088","019011112586793",28.51,22.30,0,332.13,384.43,34.4,31.2,0.225,120587.2,120587.2,2422,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707839,621817.00
05/21/2014 17:30,0,1.254,ACTIVE,215.32,351.67,59.986,1400707804,"274151322000095","019011112586793",29.48,22.80,0,330.93,384.73,37.5,34.2,0.247,125736.3,125736.3,2445,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707841,621818.00
05/21/2014 17:30,0,0.820,ACTIVE,215.54,421.10,59.981,1400707804,"274151322000068","019011112586793",39.12,25.30,0,339.34,471.60,32.3,29.2,0.208,70817.0,70817.0,2437,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707843,621819.00
05/21/2014 17:30,0,1.205,ACTIVE,214.87,345.66,59.981,1400707804,"274151322000054","019011112586793",28.90,22.30,0,330.33,384.73,35.3,32.2,0.239,123489.7,123489.7,2418,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400707844,621820.00
05/21/2014 17:45,1,1.302,ACTIVE,214.2,328.86,60.03,1400708703,"040051121000097","019011112586793",26.81,19,0.211,315.43,443.39,34.7,27.9,0.270,299988.79999994,299994.49999993,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708706,621821.00
05/21/2014 17:45,1,1.345,ACTIVE,214.1,406.27,60.03,1400708703,"040051121000095","019011112586793",23.89,18,0.187,312.39,440.40,31.9,14.7,0.125,269747.19999989,269752.09999989,346,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708708,621822.00
05/21/2014 17:45,1,0.840,ACTIVE,214.4,383.99,60.03,1400708703,"033051125000132","019011112586793",35.61,19,0.258,315.89,443.71,29.8,34.2,0.096,244738.99999948,244743.89999946,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708711,621823.00
05/21/2014 17:45,1,0.817,ACTIVE,213.8,399.48,60.03,1400708703,"033051125000135","019011112586793",35.59,19,0.256,318.21,444.41,28.9,35.3,0.053,240859.79999992,240864.59999992,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708713,621824.00
05/21/2014 17:45,1,1.297,ACTIVE,213.6,323.34,60.03,1400708703,"040051121000116","019011112586793",26.49,18,0.208,312.07,441.83,34.2,32.8,0.246,283740.69999994,283746.19999994,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708715,621825.00
05/21/2014 17:45,1,1.267,ACTIVE,214.3,400.96,60.03,1400708703,"040051121000068","019011112586793",24.13,19,0.230,315.97,442.42,30.4,34.6,0.056,275011.09999995,275015.99999995,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708718,621826.00
05/21/2014 17:45,1,0.935,ACTIVE,214.0,382.76,60.00,1400708703,"033051125000118","019011112586793",39.92,19,0.227,314.89,444.07,37.1,29.6,0.107,311590.00000006,311596.50000006,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708720,621827.00
05/21/2014 17:45,1,0.932,ACTIVE,214.3,332.95,60.03,1400708703,"033051125000150","019011112586793",40.09,19,0.238,314.30,444.73,37.1,38.6,0.273,314469.69999965,314476.19999965,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708722,621828.00
05/21/2014 17:45,1,1.223,ACTIVE,214.0,386.35,60.03,1400708703,"040051121000185","019011112586793",25.69,19,0.229,316.24,442.87,31.2,30.3,0.055,283603.10000002,283608.40000003,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708725,621829.00
05/21/2014 17:45,1,1.203,ACTIVE,213.5,386.10,60.03,1400708703,"040051121000195","019011112586793",25.78,19,0.202,318.83,443.22,30.8,30.9,0.096,286112.80000017,286118.10000012,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708727,621830.00
05/21/2014 17:45,0,1.309,ACTIVE,214.87,345.36,59.970,1400708703,"274151322000083","019011112586793",29.10,23.00,0,333.33,364.59,38.5,35.3,0.274,125258.0,125258.0,2469,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708729,621831.00
05/21/2014 17:45,0,1.361,ACTIVE,214.87,350.77,59.970,1400708703,"274151322000076","019011112586793",29.98,22.50,0,334.24,366.70,41.3,38.0,0.270,127138.5,127138.5,2461,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708730,621832.00
05/21/2014 17:45,0,0.857,ACTIVE,214.41,420.50,59.981,1400708703,"274151322000094","019011112586793",39.42,23.30,0,333.63,446.95,34.2,31.1,0.225,72987.0,72987.0,2473,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708732,621833.00
05/21/2014 17:45,0,1.305,ACTIVE,215.09,347.46,59.970,1400708703,"274151322000052","019011112586793",29.34,23.00,0,332.13,364.59,38.8,35.5,0.252,125360.6,125360.6,2428,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708734,621834.00
05/21/2014 17:45,0,1.273,ACTIVE,214.87,352.87,59.965,1400708703,"274151322000085","019011112586793",29.44,21.80,0,333.63,364.59,38.0,34.7,0.239,124746.3,124746.3,2413,0,0,0,L,1151911521,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708736,621835.00
05/21/2014 17:45,0,1.266,ACTIVE,214.64,349.56,59.970,1400708703,"274151322000087","019011112586793",28.82,34.00,0,333.33,363.99,36.9,33.7,0.243,120355.9,120355.9,2432,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708737,621836.00
05/21/2014 17:45,0,1.234,ACTIVE,215.09,349.56,59.975,1400708703,"274151322000088","019011112586793",29.08,21.80,0,332.43,363.99,36.4,33.2,0.243,120594.1,120594.1,2423,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708740,621837.00
05/21/2014 17:45,0,1.326,ACTIVE,214.87,352.87,59.970,1400708703,"274151322000095","019011112586793",29.48,22.30,0,332.73,365.19,39.6,36.3,0.261,125743.9,125743.9,2446,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708741,621838.00
05/21/2014 17:45,0,0.838,ACTIVE,216.00,423.50,59.970,1400708703,"274151322000068","019011112586793",39.86,24.50,0,335.14,448.75,34.8,31.7,0.221,70823.5,70823.5,2438,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708743,621839.00
05/21/2014 17:45,0,1.242,ACTIVE,214.87,345.36,59.975,1400708703,"274151322000054","019011112586793",29.42,21.80,0,332.13,364.59,37.1,33.9,0.252,123496.9,123496.9,2419,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400708745,621840.00
05/21/2014 18:00,1,1.267,ACTIVE,213.7,390.75,60.07,1400709603,"040051121000097","019011112586793",26.60,19,0.190,313.93,443.26,33.5,26.0,0.064,299994.49999993,300002.39999997,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709606,621841.00
05/21/2014 18:00,1,1.299,ACTIVE,213.3,414.32,60.07,1400709603,"040051121000095","019011112586793",24.04,18,0.230,313.55,440.25,31.0,21.2,0.028,269752.09999989,269758.99999989,348,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709608,621842.00
05/21/2014 18:00,1,0.818,ACTIVE,214.4,388.90,60.03,1400709603,"033051125000132","019011112586793",35.62,19,0.222,319.56,443.81,29.0,36.6,0.079,244743.89999946,244750.59999951,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709610,621843.00
05/21/2014 18:00,1,0.804,ACTIVE,214.0,395.01,60.03,1400709603,"033051125000135","019011112586793",35.29,19,0.209,319.40,444.54,28.2,16.6,0.217,240864.59999992,240871.29999992,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709612,621844.00
05/21/2014 18:00,1,1.273,ACTIVE,214.1,334.84,60.03,1400709603,"040051121000116","019011112586793",26.49,18,0.199,312.53,441.80,33.5,32.8,0.234,283746.19999994,283753.89999993,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709614,621845.00
05/21/2014 18:00,1,1.254,ACTIVE,213.6,356.11,60.03,1400709603,"040051121000068","019011112586793",24.00,19,0.236,319.43,442.72,29.9,16.3,0.282,275015.99999995,275022.99999995,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709617,621846.00
05/21/2014 18:00,1,0.928,ACTIVE,213.9,351.37,60.03,1400709603,"033051125000118","019011112586793",39.75,19,0.232,305.85,448.92,36.7,38.1,0.257,311596.50000006,311605.4000001,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709619,621847.00
05/21/2014 18:00,1,0.939,ACTIVE,213.7,326.49,60.03,1400709603,"033051125000150","019011112586793",39.31,19,0.233,305.79,449.85,36.7,38.2,0.275,314476.19999965,314485.19999965,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709621,621848.00
05/21/2014 18:00,1,1.216,ACTIVE,213.8,322.68,60.03,1400709603,"040051121000185","019011112586793",25.69,19,0.196,318.60,442.83,31.1,28.2,0.249,283608.40000003,283615.70000004,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709623,621849.00
05/21/2014 18:00,1,1.200,ACTIVE,214.0,395.52,60.03,1400709603,"040051121000195","019011112586793",25.78,19,0.224,318.30,443.30,30.7,21.5,0.160,286118.10000012,286125.40000013,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709626,621850.00
05/21/2014 18:00,0,1.301,ACTIVE,214.41,345.36,60.007,1400709603,"274151322000083","019011112586793",29.34,23.00,0,334.84,372.41,38.6,35.4,0.270,125267.7,125267.7,2470,0,0,0,L,1151911521,0,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709627,621851.00
05/21/2014 18:00,0,1.375,ACTIVE,215.54,352.27,60.002,1400709603,"274151322000076","019011112586793",29.82,22.50,0,335.44,375.11,41.5,38.2,0.287,127148.9,127148.9,2462,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709629,621852.00
05/21/2014 18:00,0,0.859,ACTIVE,214.64,424.41,59.975,1400709603,"274151322000094","019011112586793",39.72,23.30,0,338.74,458.37,34.5,31.4,0.225,72995.6,72995.6,2474,0,0,0,L,1151911521,0,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709631,621853.00
05/21/2014 18:00,0,1.312,ACTIVE,214.41,351.97,59.975,1400709603,"274151322000052","019011112586793",29.36,23.00,0,334.84,372.41,39.0,35.7,0.243,125370.4,125370.4,2429,0,0,0,L,1151911521,0,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709633,621854.00
05/21/2014 18:00,0,1.287,ACTIVE,214.64,346.56,60.002,1400709603,"274151322000085","019011112586793",29.50,21.80,0,336.04,372.11,38.5,35.2,0.252,124755.9,124755.9,2414,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709635,621855.00
05/21/2014 18:00,0,1.268,ACTIVE,215.09,345.96,60.007,1400709603,"274151322000087","019011112586793",29.02,33.00,0,335.14,371.51,37.2,34.0,0.239,120365.3,120365.3,2433,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709576,621856.00
05/21/2014 18:00,0,1.248,ACTIVE,214.41,350.77,59.981,1400709603,"274151322000088","019011112586793",29.18,21.80,0,335.44,371.81,36.9,33.7,0.247,120603.5,120603.5,2424,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709578,621857.00
05/21/2014 18:00,0,1.355,ACTIVE,214.87,349.56,59.981,1400709603,"274151322000095","019011112586793",29.32,22.00,0,335.44,373.31,40.3,37.0,0.261,125754.2,125754.2,2447,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709580,621858.00
05/21/2014 18:00,0,0.869,ACTIVE,215.77,421.70,59.986,1400709603,"274151322000068","019011112586793",39.44,24.50,0,339.95,452.36,34.5,31.4,0.217,70832.2,70832.2,2439,0,0,0,L,1151911521,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709582,621859.00
05/21/2014 18:00,0,1.273,ACTIVE,214.87,344.76,59.975,1400709603,"274151322000054","019011112586793",29.36,21.80,0,334.84,372.41,37.8,34.6,0.239,123506.5,123506.5,2420,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709583,621860.00
05/21/2014 18:00,1,1.167,ACTIVE,214.1,367.92,60.00,1400709603,"040051121000097","019011112586793",26.74,19,0.236,313.22,443.16,31.0,31.4,0.151,300002.39999997,300002.79999995,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709605,621861.00
05/21/2014 18:00,1,1.215,ACTIVE,214.0,344.54,60.03,1400709603,"040051121000095","019011112586793",23.89,18,0.237,312.21,437.35,28.9,31.7,0.198,269758.99999989,269759.49999989,350,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709608,621862.00
05/21/2014 18:00,1,0.760,ACTIVE,214.2,338.05,60.03,1400709603,"033051125000132","019011112586793",35.45,19,0.236,317.67,440.77,26.8,23.7,0.271,244750.59999951,244750.99999949,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709610,621863.00
05/21/2014 18:00,1,0.742,ACTIVE,214.1,333.26,60.03,1400709603,"033051125000135","019011112586793",35.33,19,0.214,317.09,438.11,26.0,14.4,0.285,240871.29999992,240871.59999992,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709612,621864.00
05/21/2014 18:00,1,1.196,ACTIVE,214.0,331.47,60.00,1400709603,"040051121000116","019011112586793",25.95,18,0.264,313.21,442.12,30.9,34.6,0.330,283753.89999993,283754.39999993,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709615,621865.00
05/21/2014 18:00,1,1.163,ACTIVE,213.5,383.54,60.00,1400709603,"040051121000068","019011112586793",23.84,19,0.196,317.55,440.93,27.6,17.2,0.225,275022.99999995,275023.39999995,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709617,621866.00
05/21/2014 18:00,1,0.854,ACTIVE,213.3,339.23,60.00,1400709603,"033051125000118","019011112586793",39.84,19,0.220,315.07,437.03,33.8,33.8,0.238,311605.4000001,311605.9000001,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709619,621867.00
05/21/2014 18:00,1,0.860,ACTIVE,214.0,350.78,60.00,1400709603,"033051125000150","019011112586793",39.70,19,0.214,314.37,439.00,33.9,34.9,0.185,314485.19999965,314485.59999963,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709621,621868.00
05/21/2014 18:00,1,1.140,ACTIVE,214.2,397.52,60.03,1400709603,"040051121000185","019011112586793",25.08,19,0.220,316.34,442.30,28.4,35.9,0.043,283615.70000004,283616.20000004,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709624,621869.00
05/21/2014 18:00,1,1.130,ACTIVE,213.7,376.07,60.00,1400709603,"040051121000195","019011112586793",24.99,19,0.214,319.85,443.20,28.1,35.3,0.097,286125.40000013,286125.90000013,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709626,621870.00
05/21/2014 18:00,0,1.205,ACTIVE,214.87,347.16,59.970,1400709603,"274151322000083","019011112586793",29.16,22.80,0,337.24,360.69,35.6,32.4,0.252,125268.3,125268.3,2471,0,0,0,L,1151911521,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709628,621871.00
05/21/2014 18:00,0,1.273,ACTIVE,215.32,351.37,59.965,1400709603,"274151322000076","019011112586793",29.60,22.30,0,338.74,362.19,38.2,35.0,0.252,127149.5,127149.5,2463,0,0,0,L,1151911521,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709630,621872.00
05/21/2014 18:00,0,0.779,ACTIVE,214.87,425.61,59.970,1400709603,"274151322000094","019011112586793",40.04,23.30,0,405.77,442.44,31.7,28.7,0.212,72996.1,72996.1,2475,0,0,0,L,1151911521,0,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709631,621873.00
05/21/2014 18:00,0,1.227,ACTIVE,214.41,349.56,59.986,1400709603,"274151322000052","019011112586793",29.04,22.80,0,336.64,360.99,36.1,32.9,0.239,125371.0,125371.0,2430,0,0,0,L,1151911521,0,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709633,621874.00
05/21/2014 18:00,0,1.201,ACTIVE,215.09,344.45,59.970,1400709603,"274151322000085","019011112586793",29.06,21.80,0,338.14,360.99,35.4,32.2,0.230,124756.5,124756.5,2415,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709635,621875.00
05/21/2014 18:00,0,1.188,ACTIVE,214.64,346.56,59.965,1400709603,"274151322000087","019011112586793",28.51,33.00,0,337.54,360.38,34.3,31.2,0.234,120365.8,120365.8,2434,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709637,621876.00
05/21/2014 18:00,0,1.172,ACTIVE,214.64,346.26,59.970,1400709603,"274151322000088","019011112586793",28.65,21.80,0,337.54,360.69,34.0,30.9,0.221,120604.0,120604.0,2425,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709700,621877.00
05/21/2014 18:00,0,1.244,ACTIVE,214.87,348.66,59.970,1400709603,"274151322000095","019011112586793",29.42,22.00,0,337.24,361.59,37.1,33.9,0.239,125754.8,125754.8,2448,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709702,621878.00
05/21/2014 18:00,0,0.783,ACTIVE,215.32,429.22,59.965,1400709603,"274151322000068","019011112586793",39.94,24.50,0,401.56,434.63,31.8,28.7,0.199,70832.7,70832.7,2440,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709704,621879.00
05/21/2014 18:00,0,1.174,ACTIVE,214.64,345.06,59.970,1400709603,"274151322000054","019011112586793",29.32,21.80,0,336.94,360.69,34.9,31.7,0.234,123507.1,123507.1,2421,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400709706,621880.00
05/21/2014 18:15,1,1.386,ACTIVE,214.7,345.10,60.03,1400710503,"040051121000097","019011112586793",26.90,19,0.235,314.59,443.10,37.1,37.1,0.258,300002.79999995,300009.79999995,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710505,621881.00
05/21/2014 18:15,1,1.441,ACTIVE,213.8,331.79,60.00,1400710503,"040051121000095","019011112586793",23.81,18,0.204,311.04,440.12,34.1,25.1,0.235,269759.49999989,269765.49999989,352,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710508,621882.00
05/21/2014 18:15,1,0.906,ACTIVE,214.4,357.07,60.00,1400710503,"033051125000132","019011112586793",35.43,19,0.183,315.81,443.59,31.9,31.6,0.135,244750.99999949,244757.09999951,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710510,621883.00
05/21/2014 18:15,1,0.880,ACTIVE,214.4,384.06,60.00,1400710503,"033051125000135","019011112586793",35.53,19,0.205,317.24,444.35,31.1,19.4,0.268,240871.59999992,240877.59999992,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710512,621884.00
05/21/2014 18:15,1,1.396,ACTIVE,213.9,322.07,60.00,1400710503,"040051121000116","019011112586793",26.59,18,0.230,311.46,441.79,36.9,36.5,0.272,283754.39999993,283761.19999994,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710514,621885.00
05/21/2014 18:15,1,1.380,ACTIVE,214.2,347.53,60.03,1400710503,"040051121000068","019011112586793",24.03,18,0.200,316.09,442.17,33.0,32.9,0.172,275023.39999995,275029.59999995,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710517,621886.00
05/21/2014 18:15,1,1.014,ACTIVE,214.0,360.77,60.03,1400710503,"033051125000118","019011112586793",40.02,19,0.240,315.31,443.89,40.4,42.0,0.278,311605.9000001,311613.9000001,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710519,621887.00
05/21/2014 18:15,1,1.015,ACTIVE,214.1,404.72,60.03,1400710503,"033051125000150","019011112586793",40.10,19,0.248,315.13,444.76,40.5,37.2,0.085,314485.59999963,314493.69999965,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710521,621888.00
05/21/2014 18:15,1,1.344,ACTIVE,214.2,336.38,60.03,1400710503,"040051121000185","019011112586793",25.71,18,0.215,314.81,442.55,34.4,34.5,0.240,283616.20000004,283622.70000004,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710523,621889.00
05/21/2014 18:15,1,1.323,ACTIVE,214.0,350.21,60.03,1400710503,"040051121000195","019011112586793",25.87,19,0.200,317.22,443.14,34.0,29.7,0.236,286125.90000013,286132.60000012,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710526,621890.00
05/21/2014 18:15,0,1.430,ACTIVE,215.54,355.88,59.986,1400710503,"274151322000083","019011112586793",29.38,22.80,0,336.94,368.80,42.5,39.1,0.301,125276.9,125276.9,2472,0,0,0,L,1151911521,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710528,621891.00
05/21/2014 18:15,0,1.512,ACTIVE,216.00,349.86,59.991,1400710503,"274151322000076","019011112586793",29.72,22.30,0,338.74,372.71,45.5,42.0,0.314,127158.8,127158.8,2464,0,0,0,L,1151911521,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710529,621892.00
05/21/2014 18:15,0,0.947,ACTIVE,215.09,419.60,59.959,1400710503,"274151322000094","019011112586793",39.40,23.50,0,335.74,447.55,37.9,34.6,0.256,73003.8,73003.8,2476,0,0,0,L,1151911521,0,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710531,621893.00
05/21/2014 18:15,0,1.438,ACTIVE,215.09,356.18,59.975,1400710503,"274151322000052","019011112586793",29.40,22.80,0,336.94,369.40,42.8,39.4,0.292,125379.8,125379.8,2431,0,0,0,L,1151911521,0,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710533,621894.00
05/21/2014 18:15,0,1.396,ACTIVE,215.32,351.97,59.970,1400710503,"274151322000085","019011112586793",29.68,21.80,0,337.54,370.00,42.0,38.6,0.274,124765.2,124765.2,2416,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710535,621895.00
05/21/2014 18:15,0,1.387,ACTIVE,215.32,353.47,59.991,1400710503,"274151322000087","019011112586793",29.06,32.60,0,336.94,368.50,40.8,37.5,0.270,120374.3,120374.3,2435,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710537,621896.00
05/21/2014 18:15,0,1.365,ACTIVE,214.87,346.86,59.981,1400710503,"274151322000088","019011112586793",29.30,21.50,0,337.24,368.50,40.5,37.2,0.256,120612.4,120612.4,2426,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710538,621897.00
05/21/2014 18:15,0,1.484,ACTIVE,214.87,356.18,59.970,1400710503,"274151322000095","019011112586793",29.44,22.00,0,336.64,370.30,44.3,40.8,0.292,125764.0,125764.0,2449,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710540,621898.00
05/21/2014 18:15,0,0.967,ACTIVE,216.00,417.49,59.965,1400710503,"274151322000068","019011112586793",39.32,24.50,0,336.04,452.36,38.3,35.1,0.247,70840.6,70840.6,2441,0,0,0,L,1151911521,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710542,621899.00
05/21/2014 18:15,0,1.406,ACTIVE,215.09,347.46,59.965,1400710503,"274151322000054","019011112586793",29.10,21.80,0,336.64,368.80,41.5,38.1,0.287,123515.7,123515.7,2422,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400710543,621900.00
05/21/2014 18:30,1,1.131,ACTIVE,214.0,334.06,60.03,1400711404,"040051121000097","019011112586793",25.90,18,0.184,313.96,443.48,29.1,23.0,0.319,300009.79999995,300016.29999995,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711406,621901.00
05/21/2014 18:30,1,1.163,ACTIVE,214.1,375.85,60.03,1400711404,"040051121000095","019011112586793",23.61,18,0.151,311.56,440.51,27.3,15.3,0.146,269765.49999989,269771.19999989,354,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711409,621902.00
05/21/2014 18:30,1,0.724,ACTIVE,214.4,402.89,60.03,1400711404,"033051125000132","019011112586793",35.29,18,0.161,316.30,443.61,25.4,12.9,0.096,244757.09999951,244762.69999947,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711411,621903.00
05/21/2014 18:30,1,0.698,ACTIVE,214.6,371.15,60.03,1400711404,"033051125000135","019011112586793",35.60,18,0.223,317.27,444.25,24.7,32.0,0.080,240877.59999992,240882.99999992,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711413,621904.00
05/21/2014 18:30,1,1.150,ACTIVE,214.1,348.14,60.03,1400711404,"040051121000116","019011112586793",25.68,17,0.227,311.13,441.95,29.4,32.8,0.218,283761.19999994,283767.49999995,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711415,621905.00
05/21/2014 18:30,1,1.097,ACTIVE,214.3,362.61,60.00,1400711404,"040051121000068","019011112586793",24.03,18,0.156,316.56,442.53,26.2,14.4,0.235,275029.59999995,275035.09999995,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711417,621906.00
05/21/2014 18:30,1,0.813,ACTIVE,214.2,386.42,60.00,1400711404,"033051125000118","019011112586793",40.00,19,0.198,316.49,444.10,32.3,28.8,0.103,311613.9000001,311621.30000008,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711420,621907.00
05/21/2014 18:30,1,0.824,ACTIVE,214.0,362.99,60.03,1400711404,"033051125000150","019011112586793",39.76,18,0.204,316.27,445.02,32.6,28.3,0.120,314493.69999965,314501.19999965,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711422,621908.00
05/21/2014 18:30,1,1.092,ACTIVE,214.4,425.83,60.03,1400711404,"040051121000185","019011112586793",25.15,18,0.169,314.44,442.75,27.3,15.0,0.034,283622.70000004,283628.50000005,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711424,621909.00
05/21/2014 18:30,1,1.083,ACTIVE,214.3,423.25,60.03,1400711404,"040051121000195","019011112586793",24.99,19,0.167,317.45,443.14,26.9,12.8,0.016,286132.60000012,286138.40000013,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711427,621910.00
05/21/2014 18:30,0,1.148,ACTIVE,215.54,346.26,59.944,1400711404,"274151322000083","019011112586793",29.50,22.30,0,336.64,364.29,34.3,31.2,0.243,125284.9,125284.9,2473,0,0,0,L,1151911521,0,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711428,621911.00
05/21/2014 18:30,0,1.221,ACTIVE,216.45,351.67,59.975,1400711404,"274151322000076","019011112586793",29.86,21.80,0,337.84,365.80,36.9,33.7,0.243,127167.5,127167.5,2465,0,0,0,L,1151911521,0,123.36,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711430,621912.00
05/21/2014 18:30,0,0.771,ACTIVE,215.54,418.39,59.959,1400711404,"274151322000094","019011112586793",38.80,23.30,0,335.74,446.05,30.8,27.8,0.203,73010.8,73010.8,2477,0,0,0,L,1151911521,0,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711432,621913.00
05/21/2014 18:30,0,1.174,ACTIVE,215.77,345.66,59.965,1400711404,"274151322000052","019011112586793",29.28,22.30,0,336.04,363.69,34.8,31.7,0.221,125387.9,125387.9,2432,0,0,0,L,1151911521,0,122.46,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711433,621914.00
05/21/2014 18:30,0,1.148,ACTIVE,215.54,352.57,59.970,1400711404,"274151322000085","019011112586793",29.34,21.50,0,336.64,363.69,34.2,31.1,0.221,124773.1,124773.1,2417,0,0,0,L,1151911521,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711435,621915.00
05/21/2014 18:30,0,1.143,ACTIVE,216.00,353.17,59.970,1400711404,"274151322000087","019011112586793",28.77,32.00,0,336.94,363.09,33.2,30.2,0.217,120382.0,120382.0,2436,0,0,0,L,1151911521,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711437,621916.00
05/21/2014 18:30,0,1.121,ACTIVE,215.32,351.67,59.970,1400711404,"274151322000088","019011112586793",28.94,21.50,0,336.64,363.39,32.9,29.8,0.208,120620.1,120620.1,2427,0,0,0,L,1151911521,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711439,621917.00
05/21/2014 18:30,0,1.199,ACTIVE,215.54,345.66,59.970,1400711404,"274151322000095","019011112586793",29.68,21.80,0,336.64,364.59,36.1,32.9,0.239,125772.5,125772.5,2450,0,0,0,L,1151911521,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711441,621918.00
05/21/2014 18:30,0,0.777,ACTIVE,216.45,421.70,59.970,1400711404,"274151322000068","019011112586793",39.72,24.30,0,336.04,450.86,31.3,28.3,0.203,70847.8,70847.8,2442,0,0,0,L,1151911521,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711442,621919.00
05/21/2014 18:30,0,1.146,ACTIVE,215.54,352.27,59.949,1400711404,"274151322000054","019011112586793",29.26,21.50,0,335.74,364.59,34.0,30.8,0.221,123523.7,123523.7,2423,0,0,0,L,1151911521,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400711444,621920.00
05/21/2014 18:45,1,0.682,ACTIVE,213.8,346.37,60.03,1400712304,"040051121000097","019011112586793",26.15,18,0.136,314.80,441.40,17.7,13.2,0.100,300016.29999995,300020.79999995,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712306,621921.00
05/21/2014 18:45,1,0.760,ACTIVE,213.3,348.40,60.03,1400712304,"040051121000095","019011112586793",22.72,17,0.144,310.98,438.95,17.1,15.1,0.061,269771.19999989,269774.99999989,356,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712308,621922.00
05/21/2014 18:45,1,0.444,ACTIVE,214.0,399.53,60.03,1400712304,"033051125000132","019011112586793",34.71,18,0.150,315.80,441.65,15.3,11.6,0.003,244762.69999947,244766.49999948,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712311,621923.00
05/21/2014 18:45,1,0.426,ACTIVE,214.0,341.81,60.03,1400712304,"033051125000135","019011112586793",34.85,18,0.149,317.42,442.58,14.7,13.8,0.128,240882.99999992,240886.89999992,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712313,621924.00
05/21/2014 18:45,1,0.697,ACTIVE,213.5,411.46,60.07,1400712304,"040051121000116","019011112586793",25.87,17,0.161,313.10,439.47,17.9,16.4,0.029,283767.49999995,283771.79999996,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712315,621925.00
05/21/2014 18:45,1,0.675,ACTIVE,213.8,412.10,60.03,1400712304,"040051121000068","019011112586793",23.26,18,0.138,316.33,440.66,15.6,13.5,0.001,275035.09999995,275038.99999995,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712317,621926.00
05/21/2014 18:45,1,0.494,ACTIVE,213.8,417.13,60.03,1400712304,"033051125000118","019011112586793",39.07,18,0.152,317.39,444.04,19.2,14.4,0.004,311621.30000008,311626.60000009,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712319,621927.00
05/21/2014 18:45,1,0.499,ACTIVE,213.7,351.08,60.07,1400712304,"033051125000150","019011112586793",39.38,18,0.178,316.03,444.43,19.5,12.7,0.123,314501.19999965,314506.29999961,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712322,621928.00
05/21/2014 18:45,1,0.644,ACTIVE,213.8,400.15,60.03,1400712304,"040051121000185","019011112586793",24.76,17,0.149,315.25,440.63,15.8,11.6,0.003,283628.50000005,283632.60000001,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712324,621929.00
05/21/2014 18:45,1,0.630,ACTIVE,213.6,362.67,60.03,1400712304,"040051121000195","019011112586793",24.43,18,0.154,320.16,441.59,15.3,15.0,0.043,286138.40000013,286142.50000015,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712326,621930.00
05/21/2014 18:45,0,0.695,ACTIVE,214.64,345.96,59.986,1400712304,"274151322000083","019011112586793",28.80,21.50,0,333.33,359.48,20.3,17.7,0.137,125290.7,125290.7,2474,0,0,0,L,1151911521,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712328,621931.00
05/21/2014 18:45,0,0.746,ACTIVE,215.77,342.95,59.991,1400712304,"274151322000076","019011112586793",29.06,21.30,0,336.04,360.99,22.0,19.3,0.141,127173.7,127173.7,2466,0,0,0,L,1151911521,0,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712330,621932.00
05/21/2014 18:45,0,0.463,ACTIVE,215.54,408.78,59.996,1400712304,"274151322000094","019011112586793",38.41,22.80,0,335.14,444.54,17.9,15.4,0.106,73015.9,73015.9,2478,0,0,0,L,1151911521,0,122.46,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712331,621933.00
05/21/2014 18:45,0,0.721,ACTIVE,214.87,345.96,59.970,1400712304,"274151322000052","019011112586793",28.63,21.80,0,333.03,359.18,20.9,18.2,0.133,125393.8,125393.8,2433,0,0,0,L,1151911521,0,122.46,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712333,621934.00
05/21/2014 18:45,0,0.691,ACTIVE,215.54,343.85,59.981,1400712304,"274151322000085","019011112586793",28.73,20.70,0,333.63,359.18,20.1,17.4,0.133,124778.9,124778.9,2418,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712335,621935.00
05/21/2014 18:45,0,0.686,ACTIVE,215.54,345.66,59.991,1400712304,"274151322000087","019011112586793",28.29,31.00,0,336.94,359.48,19.6,17.0,0.124,120387.6,120387.6,2437,0,0,0,L,1151911521,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712336,621936.00
05/21/2014 18:45,0,0.666,ACTIVE,214.87,345.06,59.996,1400712304,"274151322000088","019011112586793",28.37,20.70,0,336.94,359.18,19.1,16.6,0.115,120625.5,120625.5,2428,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712338,621937.00
05/21/2014 18:45,0,0.715,ACTIVE,215.54,344.76,59.986,1400712304,"274151322000095","019011112586793",29.02,21.30,0,334.84,360.38,21.1,18.4,0.128,125778.5,125778.5,2451,0,0,0,L,1151911521,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712340,621938.00
05/21/2014 18:45,0,0.473,ACTIVE,216.45,410.28,59.991,1400712304,"274151322000068","019011112586793",38.57,23.80,0,335.14,444.85,18.5,15.9,0.110,70852.9,70852.9,2443,0,0,0,L,1151911521,0,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712342,621939.00
05/21/2014 18:45,0,0.674,ACTIVE,215.54,343.55,59.996,1400712304,"274151322000054","019011112586793",29.14,21.00,0,333.63,359.48,19.9,17.3,0.128,123529.4,123529.4,2424,0,0,0,L,1151911521,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712343,621940.00
05/21/2014 18:45,1,0.574,ACTIVE,213.7,349.61,60.03,1400712319,"040051121000097","019011112586793",25.71,18,0.138,315.35,440.62,14.6,11.4,0.060,300020.79999995,300021.19999993,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712321,621941.00
05/21/2014 18:45,1,0.644,ACTIVE,213.4,395.77,60.00,1400712319,"040051121000095","019011112586793",22.73,17,0.133,311.56,437.40,14.5,14.5,0.000,269774.99999989,269775.39999989,358,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712324,621942.00
05/21/2014 18:45,1,0.372,ACTIVE,213.6,389.78,60.03,1400712319,"033051125000132","019011112586793",34.41,18,0.137,317.07,440.67,12.7,15.0,0.002,244766.49999948,244766.89999946,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712326,621943.00
05/21/2014 18:45,1,0.357,ACTIVE,214.1,339.77,60.03,1400712319,"033051125000135","019011112586793",34.45,18,0.144,317.70,441.58,12.2,11.5,0.111,240886.89999992,240887.19999992,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712328,621944.00
05/21/2014 18:45,1,0.589,ACTIVE,213.7,345.31,60.03,1400712319,"040051121000116","019011112586793",25.72,17,0.153,312.24,438.67,15.0,12.6,0.083,283771.79999996,283772.29999996,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712330,621945.00
05/21/2014 18:45,1,0.575,ACTIVE,213.4,382.40,60.03,1400712319,"040051121000068","019011112586793",22.80,18,0.000,316.79,439.49,13.0,4.3,0.121,275038.99999995,275039.39999995,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712333,621946.00
05/21/2014 18:45,1,0.415,ACTIVE,213.8,422.54,60.03,1400712319,"033051125000118","019011112586793",38.76,18,0.155,317.93,441.56,16.0,12.3,0.001,311626.60000009,311627.00000007,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712439,621947.00
05/21/2014 18:45,1,0.424,ACTIVE,213.8,353.14,60.03,1400712319,"033051125000150","019011112586793",38.78,17,0.154,316.24,441.56,16.3,12.1,0.089,314506.29999961,314506.79999961,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712441,621948.00
05/21/2014 18:45,1,0.548,ACTIVE,213.9,409.94,60.00,1400712319,"040051121000185","019011112586793",24.27,17,0.106,316.00,439.55,13.2,4.2,0.000,283632.60000001,283632.90000002,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712443,621949.00
05/21/2014 18:45,1,0.530,ACTIVE,214.2,407.12,60.03,1400712319,"040051121000195","019011112586793",24.07,18,0.106,317.60,440.52,12.7,14.9,0.000,286142.50000015,286142.80000016,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712446,621950.00
05/21/2014 18:45,0,0.596,ACTIVE,215.54,343.25,59.970,1400712319,"274151322000083","019011112586793",28.53,21.50,0,336.64,351.37,17.2,14.7,0.115,125291.2,125291.2,2475,0,0,0,L,1151911521,0,122.46,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712447,621951.00
