ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 18:45,0,0.621,ACTIVE,215.54,342.95,59.975,1400712319,"274151322000076","019011112586793",29.60,21.00,0,338.44,352.57,18.6,16.1,0.119,127174.3,127174.3,2467,0,0,0,L,1151911521,0,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712449,621952.00
05/21/2014 18:45,0,0.369,ACTIVE,215.54,419.30,59.959,1400712319,"274151322000094","019011112586793",39.66,22.80,0,339.04,427.11,14.6,12.2,0.088,73016.3,73016.3,2479,0,0,0,L,1151911521,0,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712451,621953.00
05/21/2014 18:45,0,0.619,ACTIVE,215.09,342.95,59.959,1400712319,"274151322000052","019011112586793",28.53,21.50,0,336.04,351.37,17.9,15.4,0.093,125394.3,125394.3,2434,0,0,0,L,1151911521,0,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712452,621954.00
05/21/2014 18:45,0,0.594,ACTIVE,215.32,342.35,59.959,1400712319,"274151322000085","019011112586793",28.55,20.70,0,338.14,351.37,17.2,14.7,0.097,124779.4,124779.4,2419,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712454,621955.00
05/21/2014 18:45,0,0.584,ACTIVE,215.32,346.26,59.933,1400712319,"274151322000087","019011112586793",28.31,31.00,0,337.84,351.67,16.8,14.3,0.106,120388.1,120388.1,2438,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712456,621956.00
05/21/2014 18:45,0,0.586,ACTIVE,214.64,341.45,59.959,1400712319,"274151322000088","019011112586793",27.73,20.70,0,337.24,351.07,16.4,13.9,0.097,120626.0,120626.0,2429,0,0,0,L,1151911521,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712458,621957.00
05/21/2014 18:45,0,0.615,ACTIVE,215.09,343.55,59.954,1400712319,"274151322000095","019011112586793",29.00,21.30,0,337.54,351.37,18.1,15.5,0.110,125779.1,125779.1,2452,0,0,0,L,1151911521,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712460,621958.00
05/21/2014 18:45,0,0.398,ACTIVE,215.77,414.49,59.959,1400712319,"274151322000068","019011112586793",38.96,23.80,0,339.34,423.20,15.6,13.2,0.084,70853.4,70853.4,2444,0,0,0,L,1151911521,0,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712462,621959.00
05/21/2014 18:45,0,0.594,ACTIVE,215.32,342.95,59.959,1400712319,"274151322000054","019011112586793",28.57,21.00,0,336.64,351.37,17.2,14.7,0.102,123529.9,123529.9,2425,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400712463,621960.00
05/21/2014 19:02,1,0.690,ACTIVE,213.7,371.66,60.03,1400713351,"040051121000097","019011112586793",26.35,17,0.134,315.34,443.19,18.1,13.8,0.029,300021.19999993,300024.29999995,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713354,621961.00
05/21/2014 19:02,1,0.756,ACTIVE,213.2,399.03,60.03,1400713351,"040051121000095","019011112586793",23.32,16,0.145,311.84,437.34,17.5,14.1,0.003,269775.39999989,269777.89999989,360,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713357,621962.00
05/21/2014 19:02,1,0.451,ACTIVE,214.1,432.38,60.03,1400713351,"033051125000132","019011112586793",35.19,17,0.116,316.92,440.70,15.8,5.3,0.017,244766.89999946,244769.79999948,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713359,621963.00
05/21/2014 19:02,1,0.436,ACTIVE,213.9,339.66,60.03,1400713351,"033051125000135","019011112586793",35.13,17,0.102,318.28,441.57,15.2,7.0,0.157,240887.19999992,240889.79999992,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713361,621964.00
05/21/2014 19:02,1,0.717,ACTIVE,213.7,406.80,60.03,1400713351,"040051121000116","019011112586793",26.07,16,0.135,312.46,439.74,18.6,10.5,0.003,283772.29999996,283775.09999991,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713363,621965.00
05/21/2014 19:02,1,0.701,ACTIVE,213.4,407.77,60.03,1400713351,"040051121000068","019011112586793",23.38,17,0.148,317.40,439.51,16.3,13.8,0.002,275039.39999995,275041.89999995,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713366,621966.00
05/21/2014 19:02,1,0.510,ACTIVE,213.4,346.72,60.03,1400713351,"033051125000118","019011112586793",39.67,18,0.167,313.73,443.32,20.1,23.0,0.167,311627.00000007,311630.60000009,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713368,621967.00
05/21/2014 19:02,1,0.519,ACTIVE,213.5,376.19,60.03,1400713351,"033051125000150","019011112586793",39.84,17,0.178,315.85,441.60,20.6,22.8,0.234,314506.79999961,314510.49999966,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713370,621968.00
05/21/2014 19:02,1,0.680,ACTIVE,213.5,378.81,60.03,1400713351,"040051121000185","019011112586793",24.94,17,0.032,316.36,439.63,16.8,7.2,0.214,283632.90000002,283635.50000004,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713372,621969.00
05/21/2014 19:02,1,0.660,ACTIVE,213.9,436.77,60.03,1400713351,"040051121000195","019011112586793",25.06,17,0.017,318.50,440.81,16.4,9.7,0.027,286142.80000016,286145.70000014,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713374,621970.00
05/21/2014 19:02,0,0.748,ACTIVE,215.54,346.56,59.991,1400713351,"274151322000083","019011112586793",29.08,21.00,0,333.93,352.27,22.1,19.4,0.155,125295.4,125295.4,2476,0,0,0,L,1151911521,0,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713376,621971.00
05/21/2014 19:02,0,0.793,ACTIVE,216.22,345.96,59.986,1400713351,"274151322000076","019011112586793",29.46,20.30,0,335.74,353.17,23.7,21.0,0.155,127178.9,127178.9,2468,0,0,0,L,1151911521,0,122.68,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713378,621972.00
05/21/2014 19:02,0,0.494,ACTIVE,215.09,413.89,59.975,1400713351,"274151322000094","019011112586793",38.84,22.30,0,338.74,437.03,19.5,16.9,0.124,73020.0,73020.0,2480,0,0,0,L,1151911521,0,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713380,621973.00
05/21/2014 19:02,0,0.760,ACTIVE,215.09,347.46,59.970,1400713351,"274151322000052","019011112586793",29.40,21.00,0,333.33,352.57,22.6,19.9,0.141,125398.7,125398.7,2435,0,0,0,L,1151911521,0,122.01,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713382,621974.00
05/21/2014 19:02,0,0.756,ACTIVE,215.32,346.56,59.981,1400713351,"274151322000085","019011112586793",28.75,19.80,0,334.24,352.27,22.0,19.3,0.133,124783.6,124783.6,2420,0,0,0,L,1151911521,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713384,621975.00
05/21/2014 19:02,0,0.750,ACTIVE,215.54,343.25,59.981,1400713351,"274151322000087","019011112586793",28.51,29.80,0,334.54,352.27,21.7,19.0,0.141,120392.2,120392.2,2439,0,0,0,L,1151911521,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713386,621976.00
05/21/2014 19:02,0,0.732,ACTIVE,214.87,342.05,59.986,1400713351,"274151322000088","019011112586793",28.55,19.80,0,333.33,351.67,21.2,18.5,0.128,120630.1,120630.1,2430,0,0,0,L,1151911521,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713387,621977.00
05/21/2014 19:02,0,0.789,ACTIVE,214.87,344.45,59.975,1400713351,"274151322000095","019011112586793",29.54,20.30,0,335.14,352.57,23.6,20.9,0.150,125783.6,125783.6,2453,0,0,0,L,1151911521,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713389,621978.00
05/21/2014 19:02,0,0.520,ACTIVE,215.77,413.29,59.986,1400713351,"274151322000068","019011112586793",38.88,23.00,0,339.04,426.81,20.5,17.9,0.119,70857.3,70857.3,2445,0,0,0,L,1151911521,0,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713391,621979.00
05/21/2014 19:02,0,0.754,ACTIVE,215.09,345.06,59.959,1400713351,"274151322000054","019011112586793",29.16,19.80,0,333.93,352.57,22.3,19.6,0.146,123534.1,123534.1,2426,0,0,0,L,1151911521,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400713392,621980.00
05/21/2014 19:15,1,0.658,ACTIVE,214.1,363.79,60.00,1400714102,"040051121000097","019011112586793",26.33,17,0.132,314.94,440.77,17.2,12.6,0.035,300024.29999995,300027.59999996,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714105,621981.00
05/21/2014 19:15,1,0.735,ACTIVE,214.1,362.71,60.03,1400714102,"040051121000095","019011112586793",22.93,16,0.106,311.17,437.79,16.7,4.1,0.200,269777.89999989,269780.59999989,362,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714107,621982.00
05/21/2014 19:15,1,0.432,ACTIVE,214.1,363.53,60.03,1400714102,"033051125000132","019011112586793",34.96,17,0.149,317.28,441.20,15.0,13.7,0.034,244769.79999948,244772.59999948,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714109,621983.00
05/21/2014 19:15,1,0.419,ACTIVE,213.8,393.20,60.00,1400714102,"033051125000135","019011112586793",34.57,17,0.143,319.44,442.11,14.4,12.0,0.004,240889.79999992,240892.49999992,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714112,621984.00
05/21/2014 19:15,1,0.671,ACTIVE,213.7,414.98,60.03,1400714102,"040051121000116","019011112586793",26.18,16,0.163,312.99,439.14,17.4,15.4,0.001,283775.09999991,283778.29999996,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714114,621985.00
05/21/2014 19:15,1,0.666,ACTIVE,213.8,360.91,60.03,1400714102,"040051121000068","019011112586793",23.09,17,0.135,317.37,440.01,15.3,14.3,0.030,275041.89999995,275044.69999995,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714116,621986.00
05/21/2014 19:15,1,0.477,ACTIVE,213.3,419.50,60.03,1400714102,"033051125000118","019011112586793",39.45,17,0.155,316.59,442.74,18.7,12.6,0.003,311630.60000009,311634.4000001,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714118,621987.00
05/21/2014 19:15,1,0.485,ACTIVE,213.9,383.88,60.03,1400714102,"033051125000150","019011112586793",39.50,17,0.170,315.56,442.47,19.0,14.4,0.162,314510.49999966,314514.29999961,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714121,621988.00
05/21/2014 19:15,1,0.628,ACTIVE,213.8,364.08,60.03,1400714102,"040051121000185","019011112586793",24.81,17,0.145,315.00,440.14,15.5,13.7,0.027,283635.50000004,283638.30000005,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714123,621989.00
05/21/2014 19:15,1,0.607,ACTIVE,213.9,349.97,60.03,1400714102,"040051121000195","019011112586793",24.77,17,0.143,318.22,441.12,14.9,13.9,0.087,286145.70000014,286148.60000012,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714125,621990.00
05/21/2014 19:15,0,0.680,ACTIVE,214.64,345.66,59.975,1400714102,"274151322000083","019011112586793",29.06,20.30,0,333.63,354.07,20.1,17.4,0.137,125299.7,125299.7,2477,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714127,621991.00
05/21/2014 19:15,0,0.719,ACTIVE,215.09,342.65,59.975,1400714102,"274151322000076","019011112586793",29.58,20.00,0,333.93,355.28,21.6,18.9,0.141,127183.5,127183.5,2469,0,0,0,L,1151911521,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714129,621992.00
05/21/2014 19:15,0,0.441,ACTIVE,215.32,417.49,59.975,1400714102,"274151322000094","019011112586793",39.30,21.50,0,338.44,434.02,17.6,15.0,0.102,73023.7,73023.7,2481,0,0,0,L,1151911521,0,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714130,621993.00
05/21/2014 19:15,0,0.699,ACTIVE,215.09,345.06,59.975,1400714102,"274151322000052","019011112586793",28.98,20.70,0,332.73,354.37,20.5,17.9,0.133,125403.0,125403.0,2436,0,0,0,L,1151911521,0,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714132,621994.00
05/21/2014 19:15,0,0.678,ACTIVE,215.09,345.36,59.981,1400714102,"274151322000085","019011112586793",28.92,19.30,0,333.63,354.07,19.9,17.3,0.124,124787.8,124787.8,2421,0,0,0,L,1151911521,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714134,621995.00
05/21/2014 19:15,0,0.668,ACTIVE,215.32,344.76,59.965,1400714102,"274151322000087","019011112586793",28.73,29.00,0,333.63,354.37,19.4,16.8,0.115,120396.4,120396.4,2440,0,0,0,L,1151911521,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714136,621996.00
05/21/2014 19:15,0,0.646,ACTIVE,214.19,342.05,59.975,1400714102,"274151322000088","019011112586793",28.82,19.50,0,332.13,353.77,18.9,16.3,0.106,120634.1,120634.1,2431,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714138,621997.00
05/21/2014 19:15,0,0.707,ACTIVE,214.87,344.45,59.970,1400714102,"274151322000095","019011112586793",29.08,19.80,0,332.73,354.67,20.9,18.2,0.133,125788.1,125788.1,2454,0,0,0,L,1151911521,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714139,621998.00
05/21/2014 19:15,0,0.461,ACTIVE,215.54,416.29,59.975,1400714102,"274151322000068","019011112586793",39.08,22.80,0,339.34,435.53,18.2,15.7,0.097,70861.2,70861.2,2446,0,0,0,L,1151911521,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714141,621999.00
05/21/2014 19:15,0,0.672,ACTIVE,215.09,340.55,59.996,1400714102,"274151322000054","019011112586793",28.92,19.30,0,332.43,354.07,19.8,17.1,0.119,123538.4,123538.4,2427,0,0,0,L,1151911521,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400714143,622000.00
05/21/2014 19:30,1,0.632,ACTIVE,213.2,333.35,60.03,1400715003,"040051121000097","019011112586793",26.04,17,0.104,315.91,441.49,16.3,3.7,0.230,300027.59999996,300031.39999997,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715005,622001.00
05/21/2014 19:30,1,0.695,ACTIVE,213.5,408.74,60.03,1400715003,"040051121000095","019011112586793",22.97,15,0.119,311.78,437.86,15.9,16.0,0.000,269780.59999989,269783.89999989,364,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715008,622002.00
05/21/2014 19:30,1,0.404,ACTIVE,214.1,353.61,60.07,1400715003,"033051125000132","019011112586793",35.05,17,0.138,317.80,441.05,14.1,10.4,0.053,244772.59999948,244775.99999948,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715010,622003.00
05/21/2014 19:30,1,0.389,ACTIVE,213.6,337.09,60.07,1400715003,"033051125000135","019011112586793",34.72,17,0.130,317.72,442.28,13.4,15.3,0.186,240892.49999992,240895.69999992,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715012,622004.00
05/21/2014 19:30,1,0.635,ACTIVE,213.8,375.16,60.03,1400715003,"040051121000116","019011112586793",25.96,16,0.149,311.66,439.77,16.4,11.2,0.014,283778.29999996,283782.09999991,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715015,622005.00
05/21/2014 19:30,1,0.626,ACTIVE_NO_POWER,214.2,384.24,60.03,1400715003,"040051121000068","019011112586793",22.79,16,0.024,316.95,439.99,14.2,0.0,0.201,275044.69999995,275047.99999995,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715017,622006.00
05/21/2014 19:30,1,0.447,ACTIVE,214.0,372.35,60.03,1400715003,"033051125000118","019011112586793",38.93,17,0.162,317.39,442.30,17.3,13.4,0.189,311634.4000001,311639.00000006,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715019,622007.00
05/21/2014 19:30,1,0.449,ACTIVE,214.2,349.03,60.03,1400715003,"033051125000150","019011112586793",39.54,17,0.162,318.01,442.49,17.6,13.1,0.099,314514.29999961,314518.89999963,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715022,622008.00
05/21/2014 19:30,1,0.589,ACTIVE,213.9,424.90,60.03,1400715003,"040051121000185","019011112586793",24.31,17,0.043,315.76,439.96,14.2,8.2,0.000,283638.30000005,283641.80000005,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715024,622009.00
05/21/2014 19:30,1,0.568,ACTIVE_NO_POWER,213.7,432.63,60.03,1400715003,"040051121000195","019011112586793",24.11,17,0.000,317.56,441.15,13.6,0.0,0.045,286148.60000012,286152.00000016,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715026,622010.00
05/21/2014 19:30,0,0.637,ACTIVE,214.64,345.06,59.986,1400715003,"274151322000083","019011112586793",28.45,20.00,0,335.14,354.67,18.4,15.8,0.119,125304.8,125304.8,2478,0,0,0,L,1151911521,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715028,622011.00
05/21/2014 19:30,0,0.658,ACTIVE,215.77,345.36,59.986,1400715003,"274151322000076","019011112586793",29.42,19.80,0,334.54,355.58,19.7,17.1,0.124,127189.0,127189.0,2470,0,0,0,L,1151911521,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715029,622012.00
05/21/2014 19:30,0,0.418,ACTIVE,215.09,404.27,59.996,1400715003,"274151322000094","019011112586793",37.99,21.50,0,337.84,435.23,16.1,13.6,0.093,73028.2,73028.2,2482,0,0,0,L,1151911521,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715031,622013.00
05/21/2014 19:30,0,0.645,ACTIVE,215.32,339.95,59.986,1400715003,"274151322000052","019011112586793",28.57,20.30,0,334.24,355.28,18.7,16.1,0.102,125408.3,125408.3,2437,0,0,0,L,1151911521,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715033,622014.00
05/21/2014 19:30,0,0.619,ACTIVE,215.32,345.06,59.996,1400715003,"274151322000085","019011112586793",28.78,19.30,0,334.84,354.97,18.0,15.5,0.110,124793.0,124793.0,2422,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715035,622015.00
05/21/2014 19:30,0,0.617,ACTIVE,215.54,343.85,60.007,1400715003,"274151322000087","019011112586793",28.23,28.30,0,333.63,354.67,17.6,15.1,0.106,120401.4,120401.4,2441,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715036,622016.00
05/21/2014 19:30,0,0.596,ACTIVE,214.87,343.55,59.996,1400715003,"274151322000088","019011112586793",28.01,19.30,0,333.33,354.37,16.9,14.4,0.102,120639.0,120639.0,2432,0,0,0,L,1151911521,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715038,622017.00
05/21/2014 19:30,0,0.641,ACTIVE,215.09,342.65,59.996,1400715003,"274151322000095","019011112586793",28.59,19.30,0,333.93,354.97,18.5,16.0,0.119,125793.5,125793.5,2455,0,0,0,L,1151911521,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715040,622018.00
05/21/2014 19:30,0,0.424,ACTIVE,216.00,403.37,59.991,1400715003,"274151322000068","019011112586793",37.95,22.50,0,338.74,434.63,16.3,13.8,0.088,70865.8,70865.8,2447,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715042,622019.00
05/21/2014 19:30,0,0.611,ACTIVE,214.87,341.45,59.996,1400715003,"274151322000054","019011112586793",28.39,19.30,0,334.24,354.97,17.6,15.0,0.102,123543.5,123543.5,2428,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715043,622020.00
05/21/2014 19:45,1,0.377,ACTIVE,213.5,348.34,60.03,1400715903,"040051121000097","019011112586793",23.44,17,0.136,314.02,443.05,8.7,12.5,0.017,300031.39999997,300032.49999993,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715905,622021.00
05/21/2014 19:45,1,0.434,ACTIVE_NO_POWER,213.5,405.86,60.03,1400715903,"040051121000095","019011112586793",22.52,15,0.000,312.21,437.80,9.7,0.0,0.000,269783.89999989,269784.69999989,366,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715908,622022.00
05/21/2014 19:45,1,0.242,ALERT,213.9,410.80,60.03,1400715903,"033051125000132","019011112586793",33.98,17,0.000,317.35,440.76,8.1,0.0,0.000,244775.99999948,244777.09999948,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400715911,622023.00
05/21/2014 19:45,1,0.228,ACTIVE_NO_POWER,213.8,384.24,60.03,1400715903,"033051125000135","019011112586793",33.97,17,0.000,319.71,441.32,7.7,0.0,0.000,240895.69999992,240896.79999992,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715913,622024.00
05/21/2014 19:45,1,0.375,ACTIVE_NO_POWER,213.9,406.30,60.03,1400715903,"040051121000116","019011112586793",25.52,15,0.000,312.78,439.10,9.4,0.0,0.000,283782.09999991,283782.99999995,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715915,622025.00
05/21/2014 19:45,1,0.385,ACTIVE,213.9,386.28,60.07,1400715903,"040051121000068","019011112586793",22.36,16,0.000,318.35,440.03,8.5,3.4,0.000,275047.99999995,275048.89999995,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715918,622026.00
05/21/2014 19:45,1,0.272,ACTIVE_NO_POWER,213.9,417.28,60.07,1400715903,"033051125000118","019011112586793",38.38,17,0.000,314.13,444.69,10.3,0.0,0.000,311639.00000006,311640.50000006,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715920,622027.00
05/21/2014 19:45,1,0.285,ACTIVE,213.9,356.55,60.03,1400715903,"033051125000150","019011112586793",38.74,16,0.133,312.21,444.00,10.9,11.7,0.019,314518.89999963,314520.39999963,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715922,622028.00
05/21/2014 19:45,1,0.377,ACTIVE_NO_POWER,213.8,417.85,60.07,1400715903,"040051121000185","019011112586793",23.12,16,0.000,317.31,439.58,8.6,0.0,0.000,283641.80000005,283642.6,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715924,622029.00
05/21/2014 19:45,1,0.340,ACTIVE_NO_POWER,213.7,416.19,60.07,1400715903,"040051121000195","019011112586793",23.92,17,0.000,319.30,441.50,8.0,0.0,0.000,286152.00000016,286152.80000017,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715926,622030.00
05/21/2014 19:45,0,0.426,ACTIVE,215.32,341.75,59.996,1400715903,"274151322000083","019011112586793",27.81,19.50,0,336.04,349.86,12.0,9.7,0.062,125306.7,125306.7,2479,0,0,0,L,1151911521,0,122.46,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715928,622031.00
05/21/2014 19:45,0,0.447,ACTIVE,215.54,341.45,60.002,1400715903,"274151322000076","019011112586793",28.71,19.30,0,337.24,350.47,13.0,10.6,0.075,127191.1,127191.1,2471,0,0,0,L,1151911521,0,122.68,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715930,622032.00
05/21/2014 19:45,0,0.270,ACTIVE,215.09,401.86,60.002,1400715903,"274151322000094","019011112586793",37.91,20.70,0,337.84,420.80,10.3,8.0,0.057,73029.6,73029.6,2483,0,0,0,L,1151911521,0,122.46,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715932,622033.00
05/21/2014 19:45,0,0.455,ACTIVE,215.32,341.15,60.002,1400715903,"274151322000052","019011112586793",27.85,19.80,0,335.14,349.86,12.9,10.5,0.057,125410.3,125410.3,2438,0,0,0,L,1151911521,0,122.23,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715933,622034.00
05/21/2014 19:45,0,0.436,ACTIVE,215.32,342.95,60.012,1400715903,"274151322000085","019011112586793",27.63,18.30,0,336.64,349.56,12.2,9.9,0.062,124794.8,124794.8,2423,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715936,622035.00
05/21/2014 19:45,0,0.434,ACTIVE,215.09,341.75,60.007,1400715903,"274151322000087","019011112586793",27.81,27.30,0,336.04,349.86,12.2,9.9,0.071,120403.2,120403.2,2442,0,0,0,L,1151911521,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715938,622036.00
05/21/2014 19:45,0,0.414,ACTIVE,214.87,342.95,59.986,1400715903,"274151322000088","019011112586793",27.79,18.70,0,336.04,348.96,11.6,9.3,0.066,120640.6,120640.6,2433,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715940,622037.00
05/21/2014 19:45,0,0.457,ACTIVE,215.09,341.45,59.996,1400715903,"274151322000095","019011112586793",27.91,18.70,0,336.04,349.56,12.9,10.6,0.080,125795.5,125795.5,2456,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715942,622038.00
05/21/2014 19:45,0,0.295,ACTIVE,215.77,410.88,59.991,1400715903,"274151322000068","019011112586793",38.72,22.00,0,338.14,421.10,11.7,9.4,0.062,70867.5,70867.5,2448,0,0,0,L,1151911521,0,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715943,622039.00
05/21/2014 19:45,0,0.432,ACTIVE,214.87,342.65,59.986,1400715903,"274151322000054","019011112586793",28.55,18.70,0,335.44,348.96,12.5,10.1,0.071,123545.3,123545.3,2429,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715945,622040.00
05/21/2014 19:45,1,0.464,ACTIVE,213.6,378.80,60.03,1400715919,"040051121000097","019011112586793",25.77,17,0.149,315.50,441.04,11.9,15.2,0.003,300032.49999993,300032.69999992,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715922,622041.00
05/21/2014 19:45,1,0.540,ACTIVE,213.3,377.83,60.03,1400715919,"040051121000095","019011112586793",22.56,15,0.144,312.57,437.16,12.1,14.6,0.001,269784.69999989,269784.89999989,368,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715924,622042.00
05/21/2014 19:45,1,0.306,ACTIVE,213.9,388.00,60.03,1400715919,"033051125000132","019011112586793",34.50,16,0.129,318.07,440.28,10.5,13.6,0.000,244777.09999948,244777.29999948,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715926,622043.00
05/21/2014 19:45,1,0.294,ACTIVE,213.8,375.81,60.03,1400715919,"033051125000135","019011112586793",34.00,16,0.140,317.88,440.81,9.9,14.9,0.002,240896.79999992,240896.99999992,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715929,622044.00
05/21/2014 19:45,1,0.491,ACTIVE_NO_POWER,213.3,419.77,60.03,1400715919,"040051121000116","019011112586793",25.32,15,0.000,313.69,438.07,12.3,0.0,0.000,283782.99999995,283783.29999996,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715931,622045.00
05/21/2014 19:45,1,0.473,ACTIVE,213.6,396.03,60.03,1400715919,"040051121000068","019011112586793",22.78,16,0.108,317.53,438.78,10.7,10.0,0.000,275048.89999995,275049.09999995,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715933,622046.00
05/21/2014 19:45,1,0.337,ACTIVE,213.5,407.28,60.03,1400715919,"033051125000118","019011112586793",38.99,17,0.140,318.10,440.66,13.0,12.0,0.000,311640.50000006,311640.70000005,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715935,622047.00
05/21/2014 19:45,1,0.343,ACTIVE,213.3,363.61,60.07,1400715919,"033051125000150","019011112586793",39.35,16,0.151,311.76,440.37,13.4,15.6,0.026,314520.39999963,314520.69999964,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715938,622048.00
05/21/2014 19:45,1,0.447,ACTIVE_NO_POWER,213.8,321.72,60.03,1400715919,"040051121000185","019011112586793",24.24,16,0.005,316.89,439.25,10.7,0.0,0.241,283642.6,283642.80000005,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715940,622049.00
05/21/2014 19:45,1,0.434,ACTIVE,213.4,380.55,60.03,1400715919,"040051121000195","019011112586793",23.69,17,0.000,319.03,441.46,10.2,1.3,0.200,286152.80000017,286153.10000012,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715942,622050.00
05/21/2014 19:45,0,0.498,ACTIVE,215.09,343.25,59.986,1400715919,"274151322000083","019011112586793",28.37,19.30,0,336.64,347.76,14.3,11.9,0.093,125307.0,125307.0,2480,0,0,0,L,1151911521,0,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715944,622051.00
05/21/2014 19:45,0,0.527,ACTIVE,215.77,340.85,59.991,1400715919,"274151322000076","019011112586793",28.92,19.30,0,337.54,348.06,15.5,13.0,0.088,127191.5,127191.5,2472,0,0,0,L,1151911521,0,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715946,622052.00
05/21/2014 19:45,0,0.318,ACTIVE,215.32,411.18,59.986,1400715919,"274151322000094","019011112586793",38.76,20.70,0,338.14,425.01,12.4,10.0,0.071,73030.0,73030.0,2484,0,0,0,L,1151911521,0,122.23,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715947,622053.00
05/21/2014 19:45,0,0.535,ACTIVE,214.64,343.85,59.986,1400715919,"274151322000052","019011112586793",27.75,19.80,0,336.34,347.76,15.1,12.6,0.084,125410.7,125410.7,2439,0,0,0,L,1151911521,0,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715949,622054.00
05/21/2014 19:45,0,0.486,ACTIVE,215.09,343.55,59.986,1400715919,"274151322000085","019011112586793",28.94,18.30,0,337.24,347.46,14.3,11.9,0.084,124795.2,124795.2,2424,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715951,622055.00
05/21/2014 19:45,0,0.504,ACTIVE,215.54,343.55,60.007,1400715919,"274151322000087","019011112586793",27.79,27.00,0,336.64,348.06,14.2,11.8,0.084,120403.6,120403.6,2443,0,0,0,L,1151911521,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715953,622056.00
05/21/2014 19:45,0,0.479,ACTIVE,214.87,343.25,60.007,1400715919,"274151322000088","019011112586793",27.83,18.70,0,336.04,347.46,13.5,11.1,0.080,120641.0,120641.0,2434,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715955,622057.00
05/21/2014 19:45,0,0.506,ACTIVE,215.09,341.75,59.986,1400715919,"274151322000095","019011112586793",29.06,18.70,0,336.94,347.46,14.9,12.4,0.084,125795.8,125795.8,2457,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716061,622058.00
05/21/2014 19:45,0,0.330,ACTIVE,216.22,415.09,59.981,1400715919,"274151322000068","019011112586793",39.14,22.00,0,339.04,428.91,13.1,10.7,0.062,70867.8,70867.8,2449,0,0,0,L,1151911521,0,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716062,622059.00
05/21/2014 19:45,0,0.486,ACTIVE,214.87,342.35,59.986,1400715919,"274151322000054","019011112586793",28.84,18.70,0,336.34,347.46,14.2,11.8,0.080,123545.7,123545.7,2430,0,0,0,L,1151911521,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716064,622060.00
05/21/2014 19:45,1,0.431,ACTIVE,213.9,385.49,60.03,1400715933,"040051121000097","019011112586793",25.70,17,0.151,317.17,440.59,11.0,14.8,0.001,300032.69999992,300032.89999997,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400715936,622061.00
05/21/2014 19:45,1,0.286,ACTIVE,213.9,381.51,60.03,1400715933,"033051125000132","019011112586793",34.15,16,0.125,317.90,440.04,9.7,10.7,0.001,244777.29999948,244777.49999948,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716151,622062.00
05/21/2014 19:45,1,0.270,ACTIVE,213.7,398.03,60.03,1400715933,"033051125000135","019011112586793",34.14,16,0.091,317.81,440.70,9.1,7.9,0.000,240896.99999992,240897.09999992,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716153,622063.00
05/21/2014 19:45,1,0.459,ACTIVE,213.3,360.20,60.03,1400715933,"040051121000116","019011112586793",25.12,15,0.147,313.02,437.74,11.4,14.9,0.008,283783.29999996,283783.59999991,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716155,622064.00
05/21/2014 19:45,1,0.444,ACTIVE,213.8,390.09,60.03,1400715933,"040051121000068","019011112586793",22.40,16,0.043,318.15,438.81,9.9,11.5,0.000,275049.09999995,275049.29999995,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716157,622065.00
05/21/2014 19:45,1,0.305,ACTIVE,213.9,333.46,60.03,1400715933,"033051125000118","019011112586793",39.33,17,0.123,313.04,441.50,11.9,14.3,0.172,311640.70000005,311641.00000006,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716159,622066.00
05/21/2014 19:45,1,0.323,ACTIVE_NO_POWER,213.7,410.96,60.03,1400715933,"033051125000150","019011112586793",38.69,16,0.000,315.36,439.79,12.4,0.0,0.069,314520.69999964,314520.99999965,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716162,622067.00
05/21/2014 19:45,1,0.417,ACTIVE_NO_POWER,213.9,387.73,60.03,1400715933,"040051121000185","019011112586793",23.73,16,0.084,316.79,439.10,9.8,0.0,0.119,283642.80000005,283643.00000004,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716164,622068.00
05/21/2014 19:45,1,0.396,ACTIVE,214.2,388.31,60.03,1400715933,"040051121000195","019011112586793",23.50,17,0.111,320.18,439.88,9.2,2.1,0.000,286153.10000012,286153.40000013,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716166,622069.00
05/21/2014 19:45,0,0.451,ACTIVE,215.32,342.65,59.975,1400715933,"274151322000083","019011112586793",28.63,19.50,0,336.94,347.76,13.1,10.7,0.084,125307.4,125307.4,2481,0,0,0,L,1151911521,0,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716168,622070.00
05/21/2014 19:45,0,0.477,ACTIVE,215.77,343.55,59.986,1400715933,"274151322000076","019011112586793",29.34,19.30,0,337.84,348.06,14.2,11.7,0.084,127191.9,127191.9,2473,0,0,0,L,1151911521,0,123.14,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716170,622071.00
05/21/2014 19:45,0,0.285,ACTIVE,215.32,413.29,59.991,1400715933,"274151322000094","019011112586793",38.90,20.70,0,393.75,418.09,11.2,8.9,0.066,73030.3,73030.3,2485,0,0,0,L,1151911521,0,122.68,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716172,622072.00
05/21/2014 19:45,0,0.488,ACTIVE,215.32,342.05,59.965,1400715933,"274151322000052","019011112586793",27.89,19.50,0,336.64,348.06,13.8,11.4,0.080,125411.1,125411.1,2440,0,0,0,L,1151911521,0,122.46,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716173,622073.00
05/21/2014 19:45,0,0.451,ACTIVE,215.54,342.05,59.981,1400715933,"274151322000085","019011112586793",28.57,18.30,0,337.54,347.46,13.1,10.7,0.075,124795.6,124795.6,2425,0,0,0,L,1151911521,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716175,622074.00
05/21/2014 19:45,0,0.457,ACTIVE,215.54,341.15,59.981,1400715933,"274151322000087","019011112586793",27.91,27.00,0,337.24,348.06,12.9,10.5,0.066,120404.0,120404.0,2444,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716177,622075.00
05/21/2014 19:45,0,0.438,ACTIVE,215.32,342.05,59.981,1400715933,"274151322000088","019011112586793",27.79,18.70,0,336.94,347.16,12.3,9.9,0.066,120641.3,120641.3,2435,0,0,0,L,1151911521,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716179,622076.00
05/21/2014 19:45,0,0.465,ACTIVE,215.32,341.75,59.996,1400715933,"274151322000095","019011112586793",28.69,18.70,0,337.24,347.46,13.6,11.2,0.080,125796.2,125796.2,2458,0,0,0,L,1151911521,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716180,622077.00
05/21/2014 19:45,0,0.305,ACTIVE,216.00,407.57,59.986,1400715933,"274151322000068","019011112586793",38.43,22.00,0,404.57,426.81,11.9,9.6,0.062,70868.1,70868.1,2450,0,0,0,L,1151911521,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716182,622078.00
05/21/2014 19:45,0,0.459,ACTIVE,214.87,341.45,60.002,1400715933,"274151322000054","019011112586793",27.77,18.30,0,336.64,347.76,12.9,10.5,0.080,123546.1,123546.1,2431,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716184,622079.00
05/21/2014 19:45,1,0.500,ACTIVE_NO_POWER,213.8,409.57,60.03,1400715933,"040051121000095","019011112586793",22.22,15,0.000,312.65,436.59,11.0,0.0,0.000,269784.89999989,269785.19999989,371,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716186,622080.00
05/21/2014 20:00,1,0.331,ACTIVE_NO_POWER,213.3,403.91,60.03,1400716803,"040051121000097","019011112586793",25.08,17,0.000,313.88,442.79,8.1,0.0,0.000,300032.89999997,300033.99999993,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716806,622081.00
05/21/2014 20:00,1,0.417,ACTIVE,213.4,331.10,60.03,1400716803,"040051121000095","019011112586793",22.67,15,0.139,314.80,437.96,9.4,13.9,0.062,269785.19999989,269785.89999989,373,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716808,622082.00
05/21/2014 20:00,1,0.231,ACTIVE_NO_POWER,214.1,408.39,60.00,1400716803,"033051125000132","019011112586793",33.94,16,0.000,316.14,439.97,7.8,0.0,0.000,244777.49999948,244778.59999948,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716810,622083.00
05/21/2014 20:00,1,0.220,ACTIVE,213.4,359.37,60.03,1400716803,"033051125000135","019011112586793",33.32,16,0.147,318.14,441.44,7.3,14.5,0.003,240897.09999992,240898.19999992,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716813,622084.00
05/21/2014 20:00,1,0.364,ACTIVE,213.2,379.60,60.00,1400716803,"040051121000116","019011112586793",24.28,15,0.104,311.00,439.67,8.6,6.9,0.191,283783.59999991,283784.59999991,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716815,622085.00
05/21/2014 20:00,1,0.359,ACTIVE_NO_POWER,213.7,424.28,60.03,1400716803,"040051121000068","019011112586793",22.16,15,0.000,316.88,439.83,7.9,0.0,0.000,275049.29999995,275050.19999995,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716817,622086.00
05/21/2014 20:00,1,0.249,ACTIVE,213.3,391.26,60.03,1400716803,"033051125000118","019011112586793",38.48,16,0.134,316.64,445.12,9.5,14.8,0.000,311641.00000006,311642.50000006,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716820,622087.00
05/21/2014 20:00,1,0.251,ACTIVE_NO_POWER,213.6,420.85,60.03,1400716803,"033051125000150","019011112586793",38.76,15,0.000,310.89,445.15,9.6,0.0,0.000,314520.99999965,314522.39999963,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716822,622088.00
05/21/2014 20:00,1,0.358,ACTIVE_NO_POWER,213.6,383.80,60.03,1400716803,"040051121000185","019011112586793",21.76,16,0.000,316.87,440.08,7.7,0.0,0.000,283643.00000004,283643.90000002,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716824,622089.00
05/21/2014 20:00,1,0.317,ACTIVE,213.3,363.13,60.00,1400716803,"040051121000195","019011112586793",22.83,17,0.128,320.77,441.37,7.1,14.4,0.000,286153.40000013,286154.20000014,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716826,622090.00
05/21/2014 20:00,0,0.383,ACTIVE,214.41,341.15,59.970,1400716803,"274151322000083","019011112586793",27.79,19.00,0,335.14,347.16,10.8,8.5,0.057,125309.2,125309.2,2482,0,0,0,L,1151911521,0,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716828,622091.00
05/21/2014 20:00,0,0.398,ACTIVE,215.54,339.65,59.970,1400716803,"274151322000076","019011112586793",28.57,19.00,0,335.74,348.06,11.5,9.2,0.062,127193.8,127193.8,2474,0,0,0,L,1151911521,0,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716830,622092.00
05/21/2014 20:00,0,0.240,ACTIVE,214.64,393.45,59.975,1400716803,"274151322000094","019011112586793",37.03,20.00,0,337.84,417.49,9.1,6.8,0.049,73031.7,73031.7,2486,0,0,0,L,1151911521,0,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716832,622093.00
05/21/2014 20:00,0,0.406,ACTIVE,214.41,339.34,59.975,1400716803,"274151322000052","019011112586793",27.79,19.30,0,334.24,347.46,11.4,9.1,0.053,125413.0,125413.0,2441,0,0,0,L,1151911521,0,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716833,622094.00
05/21/2014 20:00,0,0.383,ACTIVE,214.64,339.95,59.959,1400716803,"274151322000085","019011112586793",27.81,18.00,0,336.34,346.86,10.8,8.5,0.057,124797.3,124797.3,2426,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716835,622095.00
05/21/2014 20:00,0,0.381,ACTIVE,215.09,339.95,59.970,1400716803,"274151322000087","019011112586793",27.57,26.30,0,335.44,347.16,10.7,8.4,0.062,120405.7,120405.7,2445,0,0,0,L,1151911521,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716837,622096.00
