ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 20:00,0,0.355,ACTIVE,214.64,341.15,59.970,1400716803,"274151322000088","019011112586793",27.63,18.00,0,335.14,346.56,9.9,7.7,0.049,120642.9,120642.9,2436,0,0,0,L,1151911521,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716839,622097.00
05/21/2014 20:00,0,0.396,ACTIVE,214.64,340.25,59.975,1400716803,"274151322000095","019011112586793",27.83,18.00,0,335.44,347.76,11.2,8.8,0.057,125798.0,125798.0,2459,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716841,622098.00
05/21/2014 20:00,0,0.252,ACTIVE,215.54,408.48,59.959,1400716803,"274151322000068","019011112586793",38.51,21.80,0,338.14,423.50,9.9,7.6,0.049,70869.7,70869.7,2451,0,0,0,L,1151911521,0,122.91,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716843,622099.00
05/21/2014 20:00,0,0.377,ACTIVE,214.87,339.95,59.981,1400716803,"274151322000054","019011112586793",27.87,18.00,0,334.54,346.56,10.7,8.4,0.062,123547.8,123547.8,2432,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716845,622100.00
05/21/2014 20:00,1,0.382,ACTIVE,213.5,365.34,60.03,1400716820,"040051121000097","019011112586793",23.81,17,0.139,317.51,441.33,9.0,11.6,0.002,300033.99999993,300034.19999992,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716823,622101.00
05/21/2014 20:00,1,0.452,ACTIVE_NO_POWER,213.4,400.07,60.03,1400716820,"040051121000095","019011112586793",22.29,15,0.000,316.64,437.82,10.0,0.0,0.000,269785.89999989,269786.09999989,375,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716825,622102.00
05/21/2014 20:00,1,0.247,ACTIVE,213.7,342.81,60.03,1400716820,"033051125000132","019011112586793",34.09,16,0.135,316.77,440.90,8.4,11.9,0.043,244778.59999948,244778.69999948,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716827,622103.00
05/21/2014 20:00,1,0.232,ACTIVE_NO_POWER,213.5,393.73,60.03,1400716820,"033051125000135","019011112586793",34.16,16,0.000,317.24,440.50,7.9,0.0,0.000,240898.19999992,240898.29999992,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716829,622104.00
05/21/2014 20:00,1,0.390,ACTIVE_NO_POWER,213.2,425.21,60.03,1400716820,"040051121000116","019011112586793",25.17,15,0.000,315.32,440.28,9.7,0.0,0.000,283784.59999991,283784.69999993,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716831,622105.00
05/21/2014 20:00,1,0.388,ACTIVE_NO_POWER,213.8,419.08,60.03,1400716820,"040051121000068","019011112586793",22.15,15,0.000,317.73,439.20,8.5,0.0,0.000,275050.19999995,275050.39999995,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716834,622106.00
05/21/2014 20:00,1,0.272,ACTIVE_NO_POWER,213.1,412.57,60.00,1400716820,"033051125000118","019011112586793",38.91,16,0.000,317.03,444.02,10.5,0.0,0.000,311642.50000006,311642.70000005,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716836,622107.00
05/21/2014 20:00,1,0.285,ACTIVE_NO_POWER,213.6,423.80,60.03,1400716820,"033051125000150","019011112586793",39.23,15,0.000,315.70,444.91,11.1,0.0,0.000,314522.39999963,314522.59999962,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716838,622108.00
05/21/2014 20:00,1,0.375,ACTIVE,213.7,332.65,60.03,1400716820,"040051121000185","019011112586793",23.40,16,0.120,315.32,439.60,8.7,13.9,0.095,283643.90000002,283644.00000004,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716840,622109.00
05/21/2014 20:00,1,0.356,ACTIVE_NO_POWER,213.4,388.23,60.03,1400716820,"040051121000195","019011112586793",23.34,16,0.000,320.74,440.91,8.2,0.0,0.000,286154.20000014,286154.30000016,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716843,622110.00
05/21/2014 20:00,0,0.428,ACTIVE,214.64,342.05,59.970,1400716820,"274151322000083","019011112586793",27.85,19.00,0,335.74,345.36,12.1,9.7,0.080,125309.4,125309.4,2483,0,0,0,L,1151911521,0,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716844,622111.00
05/21/2014 20:00,0,0.436,ACTIVE,215.32,339.95,59.970,1400716820,"274151322000076","019011112586793",29.34,18.70,0,336.64,346.26,13.0,10.6,0.075,127194.1,127194.1,2475,0,0,0,L,1151911521,0,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716846,622112.00
05/21/2014 20:00,0,0.268,ACTIVE,214.41,404.57,59.970,1400716820,"274151322000094","019011112586793",38.13,20.00,0,384.73,411.18,10.4,8.1,0.053,73032.0,73032.0,2487,0,0,0,L,1151911521,0,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716848,622113.00
05/21/2014 20:00,0,0.455,ACTIVE,213.96,341.75,59.975,1400716820,"274151322000052","019011112586793",27.87,19.30,0,335.74,345.96,12.8,10.5,0.071,125413.3,125413.3,2442,0,0,0,L,1151911521,0,121.78,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716849,622114.00
05/21/2014 20:00,0,0.432,ACTIVE,214.41,339.65,59.975,1400716820,"274151322000085","019011112586793",27.77,18.00,0,336.34,345.66,12.2,9.8,0.066,124797.6,124797.6,2427,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716851,622115.00
05/21/2014 20:00,0,0.430,ACTIVE,214.64,341.45,59.991,1400716820,"274151322000087","019011112586793",27.71,26.30,0,336.04,345.96,12.1,9.7,0.071,120406.0,120406.0,2446,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716853,622116.00
05/21/2014 20:00,0,0.408,ACTIVE,213.96,341.15,59.975,1400716820,"274151322000088","019011112586793",27.57,18.00,0,335.74,345.36,11.4,9.1,0.066,120643.2,120643.2,2437,0,0,0,L,1151911521,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716855,622117.00
05/21/2014 20:00,0,0.443,ACTIVE,214.64,341.15,59.970,1400716820,"274151322000095","019011112586793",28.29,18.00,0,336.04,345.06,12.7,10.3,0.080,125798.4,125798.4,2460,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716856,622118.00
05/21/2014 20:00,0,0.291,ACTIVE,215.54,406.97,59.970,1400716820,"274151322000068","019011112586793",38.25,21.50,0,387.74,415.39,11.4,9.1,0.057,70870.0,70870.0,2452,0,0,0,L,1151911521,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716858,622119.00
05/21/2014 20:00,0,0.436,ACTIVE,214.41,341.75,59.970,1400716820,"274151322000054","019011112586793",27.87,18.00,0,335.74,345.66,12.3,9.9,0.075,123548.1,123548.1,2433,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716860,622120.00
05/21/2014 20:00,1,0.408,ACTIVE,213.5,387.35,60.03,1400716817,"040051121000097","019011112586793",25.40,17,0.115,313.88,441.91,10.3,8.6,0.000,300034.19999992,300034.29999994,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716819,622121.00
05/21/2014 20:00,1,0.481,ACTIVE,213.3,374.50,60.03,1400716817,"040051121000095","019011112586793",22.52,15,0.106,312.13,436.46,10.7,11.7,0.000,269786.09999989,269786.19999989,377,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716822,622122.00
05/21/2014 20:00,1,0.268,ACTIVE_NO_POWER,214.1,432.13,60.03,1400716817,"033051125000132","019011112586793",34.01,16,0.000,317.02,439.77,9.0,0.0,0.000,244778.69999948,244778.79999948,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716824,622123.00
05/21/2014 20:00,1,0.252,ACTIVE_NO_POWER,213.9,401.92,60.00,1400716817,"033051125000135","019011112586793",33.96,16,0.000,317.70,441.07,8.5,0.0,0.000,240898.29999992,240898.49999992,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716826,622124.00
05/21/2014 20:00,1,0.429,ACTIVE_NO_POWER,213.3,422.51,60.03,1400716817,"040051121000116","019011112586793",25.31,15,0.000,313.43,438.76,10.8,0.0,0.000,283784.69999993,283784.89999992,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400716829,622125.00
05/21/2014 20:00,1,0.421,ACTIVE_NO_POWER,214.4,427.82,60.03,1400716817,"040051121000068","019011112586793",22.12,15,0.000,318.91,438.78,9.2,0.0,0.000,275050.39999995,275050.49999995,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717040,622126.00
05/21/2014 20:00,1,0.290,ACTIVE,213.8,362.68,60.03,1400716817,"033051125000118","019011112586793",38.80,16,0.143,311.98,440.29,11.2,14.3,0.017,311642.70000005,311642.9000001,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717042,622127.00
05/21/2014 20:00,1,0.301,ACTIVE,214.0,358.04,60.00,1400716817,"033051125000150","019011112586793",38.95,15,0.154,312.57,440.56,11.6,11.8,0.023,314522.59999962,314522.79999961,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717045,622128.00
05/21/2014 20:00,1,0.408,ACTIVE,213.8,360.16,60.03,1400716817,"040051121000185","019011112586793",22.48,16,0.138,316.78,438.70,9.1,10.7,0.003,283644.00000004,283644.20000003,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717047,622129.00
05/21/2014 20:00,1,0.373,ACTIVE_NO_POWER,213.9,404.24,60.00,1400716817,"040051121000195","019011112586793",23.22,16,0.000,320.93,441.64,8.6,0.0,0.000,286154.30000016,286154.60000011,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717049,622130.00
05/21/2014 20:00,0,0.436,ACTIVE,214.64,341.75,59.970,1400716817,"274151322000083","019011112586793",28.01,19.00,0,336.34,345.96,12.3,10.0,0.066,125309.7,125309.7,2484,0,0,0,L,1151911521,0,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717051,622131.00
05/21/2014 20:00,0,0.455,ACTIVE,215.09,340.85,59.970,1400716817,"274151322000076","019011112586793",28.88,18.70,0,336.64,346.26,13.3,11.0,0.075,127194.4,127194.4,2476,0,0,0,L,1151911521,0,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717053,622132.00
05/21/2014 20:00,0,0.271,ACTIVE,214.64,406.37,59.981,1400716817,"274151322000094","019011112586793",38.47,20.00,0,390.14,415.09,10.6,8.3,0.053,73032.2,73032.2,2488,0,0,0,L,1151911521,0,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717054,622133.00
05/21/2014 20:00,0,0.463,ACTIVE,214.41,339.34,59.986,1400716817,"274151322000052","019011112586793",27.79,19.30,0,335.44,346.26,13.1,10.7,0.062,125413.6,125413.6,2443,0,0,0,L,1151911521,0,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717056,622134.00
05/21/2014 20:00,0,0.426,ACTIVE,215.09,342.35,59.991,1400716817,"274151322000085","019011112586793",28.49,17.80,0,336.34,345.96,12.3,9.9,0.066,124797.9,124797.9,2428,0,0,0,L,1151911521,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717058,622135.00
05/21/2014 20:00,0,0.434,ACTIVE,214.87,341.15,59.970,1400716817,"274151322000087","019011112586793",27.79,26.00,0,336.04,346.26,12.2,9.9,0.066,120406.3,120406.3,2447,0,0,0,L,1151911521,0,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717059,622136.00
05/21/2014 20:00,0,0.410,ACTIVE,214.19,340.55,59.986,1400716817,"274151322000088","019011112586793",27.73,18.00,0,335.74,345.66,11.6,9.2,0.066,120643.5,120643.5,2438,0,0,0,L,1151911521,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717061,622137.00
05/21/2014 20:00,0,0.453,ACTIVE,214.41,342.05,59.944,1400716817,"274151322000095","019011112586793",27.85,18.00,0,336.04,345.96,12.8,10.4,0.075,125798.7,125798.7,2461,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717063,622138.00
05/21/2014 20:00,0,0.291,ACTIVE,215.32,410.58,59.975,1400716817,"274151322000068","019011112586793",38.74,21.80,0,399.46,424.71,11.4,9.1,0.053,70870.2,70870.2,2453,0,0,0,L,1151911521,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717065,622139.00
05/21/2014 20:00,0,0.434,ACTIVE,214.19,340.25,59.981,1400716817,"274151322000054","019011112586793",27.79,18.00,0,335.44,345.96,12.2,9.9,0.075,123548.4,123548.4,2434,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717066,622140.00
05/21/2014 20:15,1,0.303,ACTIVE,213.7,345.49,60.00,1400717704,"040051121000097","019011112586793",24.02,16,0.130,314.57,442.85,7.2,13.9,0.008,300034.29999994,300035.29999994,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717707,622141.00
05/21/2014 20:15,1,0.351,ACTIVE_NO_POWER,212.9,402.94,60.00,1400717704,"040051121000095","019011112586793",22.17,15,0.000,314.68,437.79,7.6,0.0,0.000,269786.19999989,269787.09999989,379,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717709,622142.00
05/21/2014 20:15,1,0.192,ACTIVE_NO_POWER,214.2,391.25,60.00,1400717704,"033051125000132","019011112586793",33.16,15,0.000,317.59,441.00,6.3,0.0,0.000,244778.79999948,244779.69999948,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717711,622143.00
05/21/2014 20:15,1,0.183,ACTIVE_NO_POWER,213.6,382.68,60.00,1400717704,"033051125000135","019011112586793",32.17,15,0.000,318.54,441.49,5.8,0.0,0.000,240898.49999992,240899.49999992,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717713,622144.00
05/21/2014 20:15,1,0.300,ACTIVE_NO_POWER,213.2,426.50,60.00,1400717704,"040051121000116","019011112586793",24.76,15,0.000,313.98,439.79,7.2,0.0,0.000,283784.89999992,283785.79999996,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717715,622145.00
05/21/2014 20:15,1,0.290,ACTIVE_NO_POWER,213.5,377.60,60.00,1400717704,"040051121000068","019011112586793",21.85,15,0.000,320.82,439.83,6.2,0.0,0.000,275050.49999995,275051.29999995,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717718,622146.00
05/21/2014 20:15,1,0.196,ACTIVE_NO_POWER,213.3,427.54,60.00,1400717704,"033051125000118","019011112586793",38.54,16,0.000,317.07,443.91,7.5,0.0,0.000,311642.9000001,311644.30000008,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717720,622147.00
05/21/2014 20:15,1,0.210,ACTIVE,213.5,321.96,60.00,1400717704,"033051125000150","019011112586793",38.11,15,0.000,312.47,445.19,7.9,7.9,0.254,314522.79999961,314524.09999962,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717722,622148.00
05/21/2014 20:15,1,0.281,ACTIVE,213.3,332.69,60.00,1400717704,"040051121000185","019011112586793",22.86,15,0.137,318.75,440.06,6.3,13.7,0.058,283644.20000003,283645.00000004,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717724,622149.00
05/21/2014 20:15,0,0.316,ACTIVE,214.41,339.65,59.954,1400717704,"274151322000083","019011112586793",27.77,18.30,0,334.84,345.96,8.9,6.7,0.049,125311.4,125311.4,2485,0,0,0,L,1151911521,0,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717728,622150.00
05/21/2014 20:15,0,0.340,ACTIVE,214.87,339.65,59.959,1400717704,"274151322000076","019011112586793",27.89,18.30,0,336.04,346.26,9.6,7.3,0.057,127196.2,127196.2,2477,0,0,0,L,1151911521,0,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717730,622151.00
05/21/2014 20:15,0,0.199,ACTIVE,214.19,390.14,59.970,1400717704,"274151322000094","019011112586793",36.80,19.80,0,336.04,419.00,7.5,5.3,0.031,73033.6,73033.6,2489,0,0,0,L,1151911521,0,121.78,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717732,622152.00
05/21/2014 20:15,0,0.338,ACTIVE,214.19,338.44,59.949,1400717704,"274151322000052","019011112586793",27.69,18.70,0,334.54,346.26,9.5,7.2,0.040,125415.4,125415.4,2444,0,0,0,L,1151911521,0,121.78,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717733,622153.00
05/21/2014 20:15,0,0.316,ACTIVE,214.64,338.74,59.944,1400717704,"274151322000085","019011112586793",27.79,17.80,0,335.74,345.96,8.9,6.7,0.044,124799.6,124799.6,2429,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717735,622154.00
05/21/2014 20:15,0,0.311,ACTIVE,214.41,339.04,59.954,1400717704,"274151322000087","019011112586793",27.77,25.50,0,334.84,345.96,8.8,6.5,0.044,120407.9,120407.9,2448,0,0,0,L,1151911521,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717737,622155.00
05/21/2014 20:15,0,0.289,ACTIVE,213.96,338.74,59.954,1400717704,"274151322000088","019011112586793",27.37,17.80,0,334.54,345.36,8.0,5.8,0.031,120645.0,120645.0,2439,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717739,622156.00
05/21/2014 20:15,0,0.318,ACTIVE,214.41,339.95,59.954,1400717704,"274151322000095","019011112586793",27.71,17.80,0,335.14,345.66,9.0,6.7,0.049,125800.4,125800.4,2462,0,0,0,L,1151911521,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717740,622157.00
05/21/2014 20:15,0,0.207,ACTIVE,215.32,403.67,59.959,1400717704,"274151322000068","019011112586793",38.03,21.50,0,337.54,424.11,8.0,5.8,0.035,70871.7,70871.7,2454,0,0,0,L,1151911521,0,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717742,622158.00
05/21/2014 20:15,0,0.309,ACTIVE,213.96,338.14,59.965,1400717704,"274151322000054","019011112586793",27.71,17.80,0,334.54,345.36,8.7,6.4,0.044,123550.0,123550.0,2435,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717744,622159.00
05/21/2014 20:15,1,0.205,ACTIVE_NO_POWER,213.3,360.53,60.03,1400717704,"040051121000195","019011112586793",24.61,16,0.000,319.18,441.19,5.0,0.0,0.000,286154.60000011,286155.40000012,192,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400717754,622160.00
05/21/2014 20:30,1,0.153,ACTIVE_NO_POWER,213.1,420.68,60.00,1400718603,"033051125000118","019011112586793",37.91,15,0.000,316.97,443.64,5.7,0.0,0.000,311644.30000008,311644.60000009,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400718620,622161.00
05/21/2014 20:30,1,0.074,ACTIVE_NO_POWER,213.6,403.09,60.00,1400718603,"033051125000150","019011112586793",43.15,15,0.000,316.50,443.72,3.2,0.0,0.000,314524.09999962,314524.39999963,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400718622,622162.00
05/21/2014 20:30,1,0.155,ACTIVE_NO_POWER,213.2,360.19,60.03,1400718603,"040051121000185","019011112586793",23.22,14,0.000,318.90,439.27,3.0,0.0,0.000,283645.00000004,283645.20000003,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400718624,622163.00
05/21/2014 20:30,0,0.268,ACTIVE,214.41,339.65,59.970,1400718603,"274151322000083","019011112586793",27.47,18.00,0,334.84,342.95,7.5,5.3,0.035,125312.7,125312.7,2486,0,0,0,L,1151911521,0,122.01,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400718526,622164.00
05/21/2014 20:30,0,0.285,ACTIVE,214.87,339.95,59.959,1400718603,"274151322000076","019011112586793",27.77,17.80,0,335.44,343.25,8.0,5.8,0.040,127197.6,127197.6,2478,0,0,0,L,1151911521,0,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400718527,622165.00
05/21/2014 20:30,0,0.168,ACTIVE,214.87,366.40,59.965,1400718603,"274151322000094","019011112586793",34.27,19.00,0,336.64,401.56,5.8,3.7,0.027,73034.4,73034.4,2490,0,0,0,L,1151911521,0,122.01,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400718529,622166.00
05/21/2014 20:30,0,0.289,ACTIVE,214.41,339.04,59.954,1400718603,"274151322000052","019011112586793",27.71,18.30,0,334.24,342.95,8.1,5.9,0.040,125416.8,125416.8,2445,0,0,0,L,1151911521,0,121.78,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400718531,622167.00
05/21/2014 20:30,0,0.270,ACTIVE,214.64,338.74,59.965,1400718603,"274151322000085","019011112586793",27.35,17.30,0,335.74,343.25,7.5,5.3,0.035,124800.8,124800.8,2430,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400718533,622168.00
05/21/2014 20:30,0,0.271,ACTIVE,214.41,339.34,59.959,1400718603,"274151322000087","019011112586793",27.17,24.80,0,334.84,343.55,7.5,5.3,0.031,120409.2,120409.2,2449,0,0,0,L,1151911521,0,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400718534,622169.00
05/21/2014 20:30,0,0.250,ACTIVE,214.19,338.44,59.965,1400718603,"274151322000088","019011112586793",26.82,17.30,0,334.54,342.65,6.8,4.7,0.035,120646.1,120646.1,2440,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400718536,622170.00
05/21/2014 20:30,0,0.275,ACTIVE,214.64,339.65,59.970,1400718603,"274151322000095","019011112586793",27.65,17.30,0,334.84,342.95,7.8,5.6,0.040,125801.7,125801.7,2463,0,0,0,L,1151911521,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400718538,622171.00
05/21/2014 20:30,0,0.188,ACTIVE,215.09,377.22,59.944,1400718603,"274151322000068","019011112586793",35.40,20.30,0,337.54,408.18,6.7,4.6,0.022,70872.7,70872.7,2455,0,0,0,L,1151911521,0,122.68,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400718539,622172.00
05/21/2014 20:30,0,0.266,ACTIVE,214.41,337.84,59.996,1400718603,"274151322000054","019011112586793",27.63,17.30,0,334.24,343.25,7.5,5.3,0.031,123551.3,123551.3,2436,0,0,0,L,1151911521,0,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400718541,622173.00
05/21/2014 20:30,1,0.154,ACTIVE_NO_POWER,213.5,389.88,60.03,1400718603,"033051125000132","019011112586793",33.26,15,0.000,321.03,440.27,5.0,0.0,0.000,244779.69999948,244780.39999948,245,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400718560,622174.00
05/21/2014 20:30,1,0.047,ALERT,212.8,359.56,60.00,1400718603,"040051121000097","019011112586793",29.39,14,0.000,358.83,402.97,1.3,0.0,0.000,300035.29999994,300035.59999995,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400718596,622175.00
05/21/2014 20:30,1,0.132,ALERT,213.3,312.33,60.00,1400718603,"040051121000095","019011112586793",26.09,13,0.000,310.57,342.45,3.4,0.0,0.000,269787.09999989,269787.19999989,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400718702,622176.00
05/21/2014 20:30,1,0.081,ALERT,213.6,302.36,60.00,1400718603,"040051121000116","019011112586793",29.02,13,0.000,302.08,325.68,2.3,0.0,0.000,283785.79999996,283786.09999991,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400718707,622177.00
05/21/2014 20:30,1,0.059,ALERT,213.9,320.61,60.00,1400718603,"040051121000068","019011112586793",26.33,13,0.000,320.52,354.42,1.5,0.0,0.000,275051.29999995,275051.49999995,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400718710,622178.00
05/21/2014 20:30,1,0.013,ALERT,213.6,309.54,60.00,1400718603,"040051121000195","019011112586793",28.07,14,0.000,309.52,337.76,0.3,0.0,0.000,286155.40000012,286155.50000014,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400718713,622179.00
05/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400718603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400719484,622180.00
05/21/2014 20:45,0,0.146,ACTIVE,214.41,337.84,59.970,1400719503,"274151322000083","019011112586793",26.70,17.50,0,315.30,359.78,4.0,1.9,0.013,125313.2,125313.2,2487,0,0,0,L,1151911521,1,122.01,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400719577,622181.00
05/21/2014 20:45,0,0.148,ACTIVE,214.41,338.14,59.959,1400719503,"274151322000076","019011112586793",27.81,17.30,0,330.03,347.16,4.2,2.1,0.013,127198.2,127198.2,2479,0,0,0,L,1151911521,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400719579,622182.00
05/21/2014 20:45,0,0.084,ALERT,214.19,338.14,59.970,1400719503,"274151322000094","019011112586793",29.76,17.50,0,297.26,396.75,2.5,0.5,0.004,73034.7,73034.7,2491,0,0,0,L,1151911521,1,122.23,124.04,0002,12,0,0,0,0,0,0,82,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400719479,622183.00
05/21/2014 20:45,0,0.146,ACTIVE,214.64,338.74,59.996,1400719503,"274151322000085","019011112586793",26.62,16.70,0,322.21,346.56,4.0,1.9,0.013,124801.4,124801.4,2431,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400719483,622184.00
05/21/2014 20:45,0,0.154,ALERT,214.41,338.74,59.970,1400719503,"274151322000087","019011112586793",25.88,23.80,0,297.26,348.36,4.1,2.0,0.018,120409.7,120409.7,2450,0,0,0,L,1151911521,1,122.46,123.59,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400719486,622185.00
05/21/2014 20:45,0,0.131,ALERT,213.96,337.24,59.975,1400719503,"274151322000088","019011112586793",25.39,16.70,0,298.47,349.26,3.4,1.3,0.013,120646.5,120646.5,2441,0,0,0,L,1151911521,1,122.68,123.36,0002,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400719488,622186.00
05/21/2014 20:45,0,0.141,ACTIVE,214.19,338.14,59.959,1400719503,"274151322000095","019011112586793",26.90,16.70,0,319.51,364.89,3.8,1.8,0.013,125802.2,125802.2,2464,0,0,0,L,1151911521,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400719490,622187.00
05/21/2014 20:45,0,0.102,ALERT,214.87,339.34,59.965,1400719503,"274151322000068","019011112586793",29.86,18.70,0,297.26,396.45,3.1,1.0,0.009,70873.1,70873.1,2456,0,0,0,L,1151911521,1,122.91,124.04,0002,15,0,0,0,0,0,0,85,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400719494,622188.00
05/21/2014 20:45,0,0.143,ACTIVE,214.19,337.54,59.949,1400719503,"274151322000054","019011112586793",26.82,16.70,0,317.70,346.86,3.9,1.8,0.000,123551.8,123551.8,2437,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400719495,622189.00
05/21/2014 20:45,0,0.166,ACTIVE,213.96,337.54,59.965,1400719503,"274151322000052","019011112586793",27.21,17.80,0,318.00,354.67,4.6,2.5,0.013,125417.6,125417.6,2446,0,0,0,L,1151911521,2,122.01,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400719517,622190.00
05/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400719503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720384,622191.00
05/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400719503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720384,622192.00
05/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400719503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720384,622193.00
05/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400719503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720384,622194.00
05/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400719503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720384,622195.00
05/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400719503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720384,622196.00
05/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400719503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720384,622197.00
05/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400719503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720384,622198.00
05/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400719503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720384,622199.00
05/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400719503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720384,622200.00
05/21/2014 21:00,0,0.066,ALERT,214.41,299.37,59.944,1400720403,"274151322000083","019011112586793",21.85,16.30,0,297.87,341.45,1.5,0.0,0.000,125313.4,125313.4,2488,0,0,0,L,1151911521,1,121.78,124.04,0002,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720479,622201.00
05/21/2014 21:00,0,0.066,ALERT,215.09,299.37,59.938,1400720403,"274151322000076","019011112586793",22.34,16.00,0,297.87,341.75,1.5,0.0,0.000,127198.5,127198.5,2480,0,0,0,L,1151911521,1,122.23,124.27,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720482,622202.00
05/21/2014 21:00,0,0.000,ALERT,214.41,298.77,59.975,1400720403,"274151322000094","019011112586793",39.96,16.30,0,297.26,395.85,0.0,0.0,0.000,73034.7,73034.7,2493,0,0,0,L,1151911521,1,121.78,124.27,0100,13,0,0,0,0,0,0,190,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1400720382,622203.00
05/21/2014 21:00,0,0.088,ALERT,214.41,299.07,59.949,1400720403,"274151322000052","019011112586793",21.61,16.70,0,297.57,341.75,1.9,0.0,0.000,125417.8,125417.8,2447,0,0,0,L,1151911521,1,121.78,124.04,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720385,622204.00
05/21/2014 21:00,0,0.062,ALERT,214.41,299.07,59.938,1400720403,"274151322000085","019011112586793",22.20,15.80,0,297.87,341.45,1.4,0.0,0.000,124801.6,124801.6,2432,0,0,0,L,1151911521,1,122.68,123.81,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720388,622205.00
05/21/2014 21:00,0,0.072,ALERT,213.96,298.47,59.938,1400720403,"274151322000087","019011112586793",20.89,22.30,0,296.96,341.45,1.5,0.0,0.000,120409.9,120409.9,2452,0,0,0,L,1151911521,1,122.46,123.81,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720391,622206.00
05/21/2014 21:00,0,0.049,ALERT,213.74,299.37,59.975,1400720403,"274151322000088","019011112586793",21.21,15.80,0,297.57,341.15,1.1,0.0,0.000,120646.6,120646.6,2443,0,0,0,L,1151911521,1,122.68,123.36,0002,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720394,622207.00
05/21/2014 21:00,0,0.057,ALERT,214.64,299.97,59.938,1400720403,"274151322000095","019011112586793",21.97,15.50,0,298.77,340.85,1.2,0.0,0.000,125802.4,125802.4,2465,0,0,0,L,1151911521,1,122.23,123.81,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720397,622208.00
05/21/2014 21:00,0,0.010,ALERT,214.87,298.17,59.965,1400720403,"274151322000068","019011112586793",40.04,17.50,0,297.26,397.35,0.0,0.0,0.000,70873.2,70873.2,2458,0,0,0,L,1151911521,1,122.46,124.04,0100,16,0,0,0,0,0,0,194,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1400720400,622209.00
05/21/2014 21:00,0,0.059,ALERT,213.74,299.37,59.944,1400720403,"274151322000054","019011112586793",21.59,15.80,0,297.26,341.15,1.3,0.0,0.000,123552.0,123552.0,2438,0,0,0,L,1151911521,1,122.23,123.36,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400720403,622210.00
05/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400720403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400721284,622211.00
05/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400720403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400721284,622212.00
05/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400720403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400721284,622213.00
05/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400720403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400721284,622214.00
05/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400720403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400721284,622215.00
05/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400720403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400721284,622216.00
05/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400720403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400721284,622217.00
05/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400720403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400721284,622218.00
05/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400720403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400721284,622219.00
05/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400720403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400721284,622220.00
05/21/2014 22:15,0,0.000,ALERT,215.09,301.47,59.975,1400724902,"274151322000083","019011112586793",0.00,13.00,0,296.66,303.58,0.0,0.0,0.000,125313.4,125313.4,2492,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1400724977,622221.00
05/21/2014 22:15,0,0.000,ALERT,215.77,301.17,59.991,1400724902,"274151322000076","019011112586793",0.00,13.00,0,296.36,303.28,0.0,0.0,0.000,127198.5,127198.5,2484,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1400724980,622222.00
05/21/2014 22:15,0,0.000,ALERT,215.54,300.87,59.981,1400724902,"274151322000094","019011112586793",0.00,12.70,0,296.36,302.37,0.0,0.0,0.000,73034.7,73034.7,2497,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400724983,622223.00
05/21/2014 22:15,0,0.000,ALERT,215.09,300.57,59.981,1400724902,"274151322000052","019011112586793",0.00,13.00,0,296.36,303.58,0.0,0.0,0.000,125417.8,125417.8,2451,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1400724986,622224.00
05/21/2014 22:15,0,0.000,ALERT,215.54,301.17,59.986,1400724902,"274151322000085","019011112586793",0.00,13.00,0,296.36,303.28,0.0,0.0,0.000,124801.6,124801.6,2436,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1400724989,622225.00
05/21/2014 22:15,0,0.000,ALERT,215.54,300.57,59.986,1400724902,"274151322000087","019011112586793",0.00,17.00,0,295.76,302.68,0.0,0.0,0.000,120409.9,120409.9,2456,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1400724992,622226.00
05/21/2014 22:15,0,0.000,ALERT,215.09,301.17,59.970,1400724902,"274151322000088","019011112586793",0.00,13.00,0,296.36,302.98,0.0,0.0,0.000,120646.6,120646.6,2447,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1400724995,622227.00
05/21/2014 22:15,0,0.000,ALERT,215.54,302.37,59.975,1400724902,"274151322000095","019011112586793",0.00,12.70,0,297.87,303.88,0.0,0.0,0.000,125802.4,125802.4,2469,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1400724997,622228.00
05/21/2014 22:15,0,0.000,ALERT,216.22,300.57,59.981,1400724902,"274151322000068","019011112586793",0.00,13.70,0,295.76,302.37,0.0,0.0,0.000,70873.2,70873.2,2462,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400725000,622229.00
05/21/2014 22:15,0,0.000,ALERT,215.32,301.17,59.986,1400724902,"274151322000054","019011112586793",0.00,13.30,0,296.66,303.28,0.0,0.0,0.000,123552.0,123552.0,2442,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1400725003,622230.00
05/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400724902,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400725783,622231.00
05/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400724902,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400725783,622232.00
05/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400724902,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400725783,622233.00
05/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400724902,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400725783,622234.00
05/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400724902,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400725783,622235.00
05/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400724902,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400725783,622236.00
05/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400724902,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400725783,622237.00
05/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400724902,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400725783,622238.00
05/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400724902,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400725783,622239.00
05/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400724902,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400725783,622240.00
05/21/2014 22:30,0,0.000,ALERT,215.32,301.47,59.996,1400725803,"274151322000083","019011112586793",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,125313.4,125313.4,2494,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400725878,622241.00
05/21/2014 22:30,0,0.000,ALERT,215.54,300.87,60.002,1400725803,"274151322000076","019011112586793",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,127198.5,127198.5,2486,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400725881,622242.00
05/21/2014 22:30,0,0.000,ALERT,214.87,300.27,59.996,1400725803,"274151322000094","019011112586793",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,73034.7,73034.7,2499,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400725884,622243.00
05/21/2014 22:30,0,0.000,ALERT,214.87,300.87,60.002,1400725803,"274151322000052","019011112586793",0.00,12.70,0,298.17,303.88,0.0,0.0,0.000,125417.8,125417.8,2453,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400725887,622244.00
05/21/2014 22:30,0,0.000,ALERT,215.09,300.57,59.986,1400725803,"274151322000085","019011112586793",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,124801.6,124801.6,2438,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400725889,622245.00
