ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2014 22:30,0,0.000,ALERT,214.87,300.27,59.996,1400725803,"274151322000087","019011112586793",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,120409.9,120409.9,2458,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400725892,622246.00
05/21/2014 22:30,0,0.000,ALERT,214.64,300.27,60.002,1400725803,"274151322000088","019011112586793",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,120646.6,120646.6,2449,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400725895,622247.00
05/21/2014 22:30,0,0.000,ALERT,214.64,301.47,59.996,1400725803,"274151322000095","019011112586793",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,125802.4,125802.4,2471,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400725898,622248.00
05/21/2014 22:30,0,0.000,ALERT,215.77,300.27,59.996,1400725803,"274151322000068","019011112586793",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,70873.2,70873.2,2464,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400725901,622249.00
05/21/2014 22:30,0,0.000,ALERT,214.87,301.47,60.023,1400725803,"274151322000054","019011112586793",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,123552.0,123552.0,2444,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400725903,622250.00
05/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400725803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400726684,622251.00
05/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400725803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400726684,622252.00
05/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400725803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400726684,622253.00
05/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400725803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400726684,622254.00
05/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400725803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400726684,622255.00
05/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400725803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400726684,622256.00
05/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400725803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400726684,622257.00
05/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400725803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400726684,622258.00
05/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400725803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400726684,622259.00
05/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400725803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400726684,622260.00
05/21/2014 22:45,0,0.000,ALERT,215.09,301.47,59.981,1400726704,"274151322000083","019011112586793",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,125313.4,125313.4,2496,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400726778,622261.00
05/21/2014 22:45,0,0.000,ALERT,215.77,300.87,59.975,1400726704,"274151322000076","019011112586793",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,127198.5,127198.5,2488,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400726781,622262.00
05/21/2014 22:45,0,0.000,ALERT,215.09,300.27,59.986,1400726704,"274151322000094","019011112586793",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,73034.7,73034.7,2501,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400726784,622263.00
05/21/2014 22:45,0,0.000,ALERT,214.87,301.47,59.986,1400726704,"274151322000052","019011112586793",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,125417.8,125417.8,2455,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400726786,622264.00
05/21/2014 22:45,0,0.000,ALERT,215.32,301.17,59.991,1400726704,"274151322000085","019011112586793",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,124801.6,124801.6,2440,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400726789,622265.00
05/21/2014 22:45,0,0.000,ALERT,215.32,301.17,59.965,1400726704,"274151322000087","019011112586793",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,120409.9,120409.9,2460,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400726792,622266.00
05/21/2014 22:45,0,0.000,ALERT,214.64,300.87,59.986,1400726704,"274151322000088","019011112586793",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,120646.6,120646.6,2451,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400726795,622267.00
05/21/2014 22:45,0,0.000,ALERT,215.09,302.07,59.975,1400726704,"274151322000095","019011112586793",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,125802.4,125802.4,2473,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400726798,622268.00
05/21/2014 22:45,0,0.000,ALERT,215.77,300.57,59.986,1400726704,"274151322000068","019011112586793",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,70873.2,70873.2,2466,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400726801,622269.00
05/21/2014 22:45,0,0.000,ALERT,214.87,300.87,59.991,1400726704,"274151322000054","019011112586793",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,123552.0,123552.0,2446,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400726803,622270.00
05/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400726704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400727584,622271.00
05/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400726704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400727584,622272.00
05/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400726704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400727584,622273.00
05/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400726704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400727584,622274.00
05/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400726704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400727584,622275.00
05/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400726704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400727584,622276.00
05/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400726704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400727584,622277.00
05/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400726704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400727584,622278.00
05/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400726704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400727584,622279.00
05/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400726704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400727584,622280.00
05/21/2014 23:00,0,0.000,ALERT,215.32,301.77,60.002,1400727603,"274151322000083","019011112586793",0.00,12.30,0,287.35,304.18,0.0,0.0,0.000,125313.4,125313.4,2498,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400727678,622281.00
05/21/2014 23:00,0,0.000,ALERT,215.77,301.77,59.986,1400727603,"274151322000076","019011112586793",0.00,12.30,0,286.74,304.18,0.0,0.0,0.000,127198.5,127198.5,2490,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400727680,622282.00
05/21/2014 23:00,0,0.000,ALERT,215.09,301.17,59.996,1400727603,"274151322000094","019011112586793",0.00,12.00,0,286.74,302.98,0.0,0.0,0.000,73034.7,73034.7,2503,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400727683,622283.00
05/21/2014 23:00,0,0.000,ALERT,215.09,301.17,59.986,1400727603,"274151322000052","019011112586793",0.00,12.30,0,286.74,304.18,0.0,0.0,0.000,125417.8,125417.8,2457,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400727686,622284.00
05/21/2014 23:00,0,0.000,ALERT,215.32,300.87,59.991,1400727603,"274151322000085","019011112586793",0.00,12.30,0,287.05,303.88,0.0,0.0,0.000,124801.6,124801.6,2442,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400727689,622285.00
05/21/2014 23:00,0,0.000,ALERT,215.32,300.87,59.944,1400727603,"274151322000087","019011112586793",0.00,15.50,0,286.14,302.98,0.0,0.0,0.000,120409.9,120409.9,2462,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400727692,622286.00
05/21/2014 23:00,0,0.000,ALERT,214.87,301.47,59.970,1400727603,"274151322000088","019011112586793",0.00,12.70,0,286.74,303.58,0.0,0.0,0.000,120646.6,120646.6,2453,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400727695,622287.00
05/21/2014 23:00,0,0.000,ALERT,215.32,302.07,59.991,1400727603,"274151322000095","019011112586793",0.00,12.00,0,287.95,304.48,0.0,0.0,0.000,125802.4,125802.4,2475,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400727698,622288.00
05/21/2014 23:00,0,0.000,ALERT,216.00,300.87,59.965,1400727603,"274151322000068","019011112586793",0.00,13.00,0,286.44,302.98,0.0,0.0,0.000,70873.2,70873.2,2468,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400727701,622289.00
05/21/2014 23:00,0,0.000,ALERT,215.09,301.47,59.959,1400727603,"274151322000054","019011112586793",0.00,12.70,0,287.05,304.18,0.0,0.0,0.000,123552.0,123552.0,2448,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400727704,622290.00
05/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400727603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400728483,622291.00
05/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400727603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400728483,622292.00
05/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400727603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400728483,622293.00
05/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400727603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400728483,622294.00
05/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400727603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400728483,622295.00
05/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400727603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400728483,622296.00
05/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400727603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400728483,622297.00
05/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400727603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400728483,622298.00
05/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400727603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400728483,622299.00
05/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400727603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400728483,622300.00
05/21/2014 23:15,0,0.000,ALERT,215.09,302.07,59.991,1400728503,"274151322000083","019011112586793",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,125313.4,125313.4,2500,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400728579,622301.00
05/21/2014 23:15,0,0.000,ALERT,216.00,302.07,59.986,1400728503,"274151322000076","019011112586793",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,127198.5,127198.5,2492,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400728582,622302.00
05/21/2014 23:15,0,0.000,ALERT,215.09,300.87,59.970,1400728503,"274151322000094","019011112586793",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,73034.7,73034.7,2505,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400728585,622303.00
05/21/2014 23:15,0,0.000,ALERT,215.09,301.47,59.975,1400728503,"274151322000052","019011112586793",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,125417.8,125417.8,2459,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400728587,622304.00
05/21/2014 23:15,0,0.000,ALERT,215.09,301.17,59.981,1400728503,"274151322000085","019011112586793",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,124801.6,124801.6,2444,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400728590,622305.00
05/21/2014 23:15,0,0.000,ALERT,215.32,300.57,59.965,1400728503,"274151322000087","019011112586793",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,120409.9,120409.9,2464,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400728593,622306.00
05/21/2014 23:15,0,0.000,ALERT,214.64,301.17,59.970,1400728503,"274151322000088","019011112586793",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,120646.6,120646.6,2455,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400728596,622307.00
05/21/2014 23:15,0,0.000,ALERT,215.09,302.37,59.975,1400728503,"274151322000095","019011112586793",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,125802.4,125802.4,2477,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400728599,622308.00
05/21/2014 23:15,0,0.000,ALERT,216.00,301.17,59.970,1400728503,"274151322000068","019011112586793",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,70873.2,70873.2,2470,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400728601,622309.00
05/21/2014 23:15,0,0.000,ALERT,215.09,302.07,59.944,1400728503,"274151322000054","019011112586793",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,123552.0,123552.0,2450,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400728604,622310.00
05/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400728503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400729383,622311.00
05/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400728503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400729383,622312.00
05/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400728503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400729383,622313.00
05/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400728503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400729383,622314.00
05/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400728503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400729383,622315.00
05/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400728503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400729383,622316.00
05/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400728503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400729383,622317.00
05/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400728503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400729383,622318.00
05/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400728503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400729383,622319.00
05/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400728503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400729383,622320.00
05/21/2014 23:30,0,0.000,ALERT,214.64,301.47,59.996,1400729403,"274151322000083","019011112586793",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,125313.4,125313.4,2502,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400729481,622321.00
05/21/2014 23:30,0,0.000,ALERT,215.09,301.77,60.007,1400729403,"274151322000076","019011112586793",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,127198.5,127198.5,2494,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400729484,622322.00
05/21/2014 23:30,0,0.000,ALERT,214.87,300.87,59.981,1400729403,"274151322000094","019011112586793",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,73034.7,73034.7,2507,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400729488,622323.00
05/21/2014 23:30,0,0.000,ALERT,214.41,302.68,60.007,1400729403,"274151322000052","019011112586793",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,125417.8,125417.8,2461,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400729491,622324.00
05/21/2014 23:30,0,0.000,ALERT,215.32,302.07,60.007,1400729403,"274151322000085","019011112586793",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,124801.6,124801.6,2446,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400729494,622325.00
05/21/2014 23:30,0,0.000,ALERT,214.87,301.17,60.007,1400729403,"274151322000087","019011112586793",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,120409.9,120409.9,2466,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400729496,622326.00
05/21/2014 23:30,0,0.000,ALERT,214.64,302.07,60.012,1400729403,"274151322000088","019011112586793",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,120646.6,120646.6,2457,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400729499,622327.00
05/21/2014 23:30,0,0.000,ALERT,214.87,302.98,60.012,1400729403,"274151322000095","019011112586793",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,125802.4,125802.4,2479,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400729503,622328.00
05/21/2014 23:30,0,0.000,ALERT,215.77,301.17,60.007,1400729403,"274151322000068","019011112586793",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,70873.2,70873.2,2472,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400729506,622329.00
05/21/2014 23:30,0,0.000,ALERT,214.87,302.07,60.018,1400729403,"274151322000054","019011112586793",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,123552.0,123552.0,2452,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400729508,622330.00
05/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400729403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400730284,622331.00
05/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400729403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400730284,622332.00
05/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400729403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400730284,622333.00
05/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400729403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400730284,622334.00
05/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400729403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400730284,622335.00
05/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400729403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400730284,622336.00
05/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400729403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400730284,622337.00
05/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400729403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400730284,622338.00
05/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400729403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400730284,622339.00
05/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400729403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400730284,622340.00
05/21/2014 23:45,0,0.000,ALERT,214.87,301.47,59.986,1400730303,"274151322000083","019011112586793",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,125313.4,125313.4,2504,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400730378,622341.00
05/21/2014 23:45,0,0.000,ALERT,215.32,302.07,59.991,1400730303,"274151322000076","019011112586793",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,127198.5,127198.5,2496,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400730381,622342.00
05/21/2014 23:45,0,0.000,ALERT,214.87,301.47,60.002,1400730303,"274151322000094","019011112586793",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,73034.7,73034.7,2509,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400730384,622343.00
05/21/2014 23:45,0,0.000,ALERT,214.64,302.68,59.991,1400730303,"274151322000052","019011112586793",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,125417.8,125417.8,2463,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400730387,622344.00
05/21/2014 23:45,0,0.000,ALERT,215.32,301.77,60.002,1400730303,"274151322000085","019011112586793",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,124801.6,124801.6,2448,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400730390,622345.00
05/21/2014 23:45,0,0.000,ALERT,215.09,301.17,60.002,1400730303,"274151322000087","019011112586793",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,120409.9,120409.9,2468,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400730392,622346.00
05/21/2014 23:45,0,0.000,ALERT,214.64,301.47,59.996,1400730303,"274151322000088","019011112586793",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,120646.6,120646.6,2459,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400730395,622347.00
05/21/2014 23:45,0,0.000,ALERT,215.09,303.28,59.996,1400730303,"274151322000095","019011112586793",0.00,11.30,0,300.57,305.38,0.0,0.0,0.000,125802.4,125802.4,2481,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400730398,622348.00
05/21/2014 23:45,0,0.000,ALERT,215.77,301.47,60.002,1400730303,"274151322000068","019011112586793",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,70873.2,70873.2,2474,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400730401,622349.00
05/21/2014 23:45,0,0.000,ALERT,214.87,302.07,59.996,1400730303,"274151322000054","019011112586793",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,123552.0,123552.0,2454,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400730404,622350.00
05/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400730303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400731183,622351.00
05/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400730303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400731183,622352.00
05/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400730303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400731183,622353.00
05/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400730303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400731183,622354.00
05/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400730303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400731183,622355.00
05/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400730303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400731183,622356.00
05/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400730303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400731183,622357.00
05/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400730303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400731183,622358.00
05/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400730303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400731183,622359.00
05/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400730303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400731183,622360.00
